Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,0,154.0,298.0,1.3,12.5,402.0,447.6,354.0
2018,2,21,13,15,163.5,291.5,1.5,12.5,399.5,446.37,354.69
2018,2,21,13,30,173.0,285.0,1.7,12.5,397.0,444.27,354.37
2018,2,21,13,45,222.0,266.5,1.85,12.5,405.5,459.23,368.19
2018,2,21,14,0,271.0,248.0,2.0,12.5,414.0,479.23,385.51
2018,2,21,14,15,352.0,228.0,2.1,12.4,433.0,509.57,411.39
2018,2,21,14,30,433.0,208.0,2.2,12.3,452.0,541.39,437.81
2018,2,21,14,45,433.5,189.5,2.35,12.2,420.0,506.35,411.79
2018,2,21,15,0,434.0,171.0,2.5,12.1,388.0,469.88,384.42
2018,2,21,15,15,502.0,143.5,2.5,12.1,374.5,462.69,379.72
2018,2,21,15,30,570.0,116.0,2.5,12.1,361.0,451.17,370.5
2018,2,21,15,45,559.0,104.0,2.4,11.65,322.0,405.78,333.16
2018,2,21,16,0,548.0,92.0,2.3,11.2,283.0,360.06,294.54
2018,2,21,16,15,534.0,80.0,2.1,10.6,243.0,313.0,253.51
2018,2,21,16,30,520.0,68.0,1.9,10.0,203.0,266.36,211.46
2018,2,21,16,45,444.0,59.5,1.75,9.35,157.5,205.15,157.64
2018,2,21,17,0,368.0,51.0,1.6,8.7,112.0,151.58,110.36
2018,2,21,17,15,301.5,39.5,1.6,8.45,78.0,104.93,69.06
2018,2,21,17,30,235.0,28.0,1.6,8.2,44.0,63.33,22.87
2018,2,21,17,45,123.5,15.0,1.65,7.9,23.0,24.43,0.0
2018,2,21,18,0,12.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,6,45,19.5,5.5,2.1,5.95,6.5,5.41,0.0
2018,2,22,7,0,39.0,11.0,2.2,6.4,13.0,14.87,0.0
2018,2,22,7,15,85.0,24.5,2.4,6.75,34.5,41.42,23.58
2018,2,22,7,30,131.0,38.0,2.6,7.1,56.0,70.6,49.56
2018,2,22,7,45,94.0,53.5,2.8,7.4,69.0,81.75,62.29
2018,2,22,8,0,57.0,69.0,3.0,7.7,82.0,90.85,72.23
2018,2,22,8,15,47.0,91.5,3.15,7.95,104.0,110.53,89.92
2018,2,22,8,30,37.0,114.0,3.3,8.2,126.0,131.92,108.5
2018,2,22,8,45,34.5,133.5,3.45,8.45,146.0,152.69,126.1
2018,2,22,9,0,32.0,153.0,3.6,8.7,166.0,173.24,143.16
2018,2,22,9,15,42.0,172.0,3.65,9.0,191.0,200.22,165.5
2018,2,22,9,30,52.0,191.0,3.7,9.3,216.0,228.06,188.29
2018,2,22,9,45,76.5,201.5,3.8,9.6,242.0,256.95,212.16
2018,2,22,10,0,101.0,212.0,3.9,9.9,268.0,294.16,242.61
2018,2,22,10,15,348.0,194.0,4.0,10.2,401.5,464.21,385.05
2018,2,22,10,30,595.0,176.0,4.1,10.5,535.0,653.2,536.14
2018,2,22,10,45,753.0,137.0,4.15,10.75,610.5,750.84,611.08
2018,2,22,11,0,911.0,98.0,4.2,11.0,686.0,844.78,679.48
2018,2,22,11,15,917.5,99.0,4.35,11.1,704.0,868.14,696.12
2018,2,22,11,30,924.0,100.0,4.5,11.2,722.0,888.24,710.96
2018,2,22,11,45,927.0,100.0,4.6,11.35,731.5,900.87,719.97
2018,2,22,12,0,930.0,100.0,4.7,11.5,741.0,909.94,726.56
2018,2,22,12,15,928.5,100.5,4.8,11.5,741.5,912.07,728.66
2018,2,22,12,30,927.0,101.0,4.9,11.5,742.0,910.54,728.28
2018,2,22,12,45,923.0,101.0,5.05,11.5,734.0,902.68,723.74
2018,2,22,13,0,919.0,101.0,5.2,11.5,726.0,891.26,716.67
2018,2,22,13,15,914.0,100.5,5.3,11.45,710.5,874.96,705.89
2018,2,22,13,30,909.0,100.0,5.4,11.4,695.0,855.31,692.66
2018,2,22,13,45,892.0,101.0,5.5,11.3,668.5,829.04,674.57
2018,2,22,14,0,875.0,102.0,5.6,11.2,642.0,795.53,650.9
2018,2,22,14,15,678.5,145.5,5.65,11.05,552.0,675.09,558.33
2018,2,22,14,30,482.0,189.0,5.7,10.9,462.0,557.0,462.25
2018,2,22,14,45,331.5,202.0,5.75,10.75,384.0,444.71,370.23
2018,2,22,15,0,181.0,215.0,5.8,10.6,306.0,343.66,285.51
2018,2,22,15,15,232.5,194.0,5.8,10.6,301.0,350.5,292.37
2018,2,22,15,30,284.0,173.0,5.8,10.6,296.0,346.15,289.3
2018,2,22,15,45,275.0,153.0,5.7,10.2,261.5,306.72,256.32
2018,2,22,16,0,266.0,133.0,5.6,9.8,227.0,267.56,222.9
2018,2,22,16,15,209.5,117.5,5.4,9.5,184.5,214.1,176.78
2018,2,22,16,30,153.0,102.0,5.2,9.2,142.0,162.71,132.31
2018,2,22,16,45,119.0,81.5,5.0,8.85,108.5,122.49,97.04
2018,2,22,17,0,85.0,61.0,4.8,8.5,75.0,85.88,65.02
2018,2,22,17,15,54.0,42.0,4.7,8.25,50.0,55.25,38.32
2018,2,22,17,30,23.0,23.0,4.6,8.0,25.0,26.11,9.74
2018,2,22,17,45,16.0,12.5,4.45,7.75,13.5,13.57,0.0
2018,2,22,18,0,9.0,2.0,4.3,7.5,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,4.3,7.4,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.45,3.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,23,6,45,105.0,10.0,2.7,3.8,15.0,15.37,0.0
2018,2,23,7,0,210.0,20.0,2.8,4.3,30.0,44.12,0.0
2018,2,23,7,15,365.5,30.5,3.0,4.8,73.0,97.48,57.78
2018,2,23,7,30,521.0,41.0,3.2,5.3,116.0,164.66,115.13
2018,2,23,7,45,604.0,47.5,3.4,5.75,167.5,224.83,170.07
2018,2,23,8,0,687.0,54.0,3.6,6.2,219.0,292.52,232.02
2018,2,23,8,15,737.5,58.0,3.7,6.6,271.0,353.87,288.7
2018,2,23,8,30,788.0,62.0,3.8,7.0,323.0,419.05,347.17
2018,2,23,8,45,822.5,65.0,3.9,7.4,373.5,478.73,399.59
2018,2,23,9,0,857.0,68.0,4.0,7.8,424.0,539.79,451.54
2018,2,23,9,15,881.0,70.5,4.05,8.1,470.0,592.63,495.56
2018,2,23,9,30,905.0,73.0,4.1,8.4,516.0,647.36,539.76
2018,2,23,9,45,924.0,74.0,4.15,8.7,557.0,696.41,578.4
2018,2,23,10,0,943.0,75.0,4.2,9.0,598.0,744.03,613.08
2018,2,23,10,15,954.5,77.0,4.25,9.25,632.0,785.55,642.82
2018,2,23,10,30,966.0,79.0,4.3,9.5,666.0,824.55,670.44
2018,2,23,10,45,975.0,79.5,4.3,9.75,692.5,857.15,692.77
2018,2,23,11,0,984.0,80.0,4.3,10.0,719.0,886.66,712.73
2018,2,23,11,15,988.0,81.0,4.35,10.2,737.0,909.31,728.2
2018,2,23,11,30,992.0,82.0,4.4,10.4,755.0,928.36,741.14
2018,2,23,11,45,993.5,82.5,4.45,10.55,764.0,940.99,749.7
2018,2,23,12,0,995.0,83.0,4.5,10.7,773.0,949.77,755.67
2018,2,23,12,15,992.5,84.0,4.5,10.8,773.5,951.77,756.63
2018,2,23,12,30,990.0,85.0,4.5,10.9,774.0,949.85,754.98
2018,2,23,12,45,984.0,87.0,4.55,11.05,766.0,942.16,749.63
2018,2,23,13,0,978.0,89.0,4.6,11.2,758.0,930.7,741.72
2018,2,23,13,15,973.0,88.0,4.55,11.25,741.5,913.04,728.95
2018,2,23,13,30,968.0,87.0,4.5,11.3,725.0,891.81,713.72
2018,2,23,13,45,960.5,86.0,4.5,11.3,701.0,865.13,695.08
2018,2,23,14,0,953.0,85.0,4.5,11.3,677.0,835.25,674.1
2018,2,23,14,15,942.5,83.5,4.45,11.25,645.5,799.55,648.53
2018,2,23,14,30,932.0,82.0,4.4,11.2,614.0,761.21,620.88
2018,2,23,14,45,917.0,80.0,4.4,11.15,575.5,716.84,588.69
2018,2,23,15,0,902.0,78.0,4.4,11.1,537.0,670.62,553.49
2018,2,23,15,15,880.5,76.0,4.4,11.1,493.0,621.64,514.18
2018,2,23,15,30,859.0,74.0,4.4,11.1,449.0,568.91,470.96
2018,2,23,15,45,829.0,70.5,4.1,10.7,400.0,509.77,421.23
2018,2,23,16,0,799.0,67.0,3.8,10.3,351.0,451.39,370.99
2018,2,23,16,15,740.0,63.5,3.4,9.6,296.5,382.1,310.91
2018,2,23,16,30,681.0,60.0,3.0,8.9,242.0,318.29,253.96
2018,2,23,16,45,581.5,54.0,2.65,8.15,186.5,243.49,187.94
2018,2,23,17,0,482.0,48.0,2.3,7.4,131.0,178.71,130.55
2018,2,23,17,15,364.0,38.0,2.25,7.0,88.5,116.8,77.51
2018,2,23,17,30,246.0,28.0,2.2,6.6,46.0,66.5,30.07
2018,2,23,17,45,133.5,15.5,2.15,6.15,24.0,26.13,0.0
2018,2,23,18,0,21.0,3.0,2.1,5.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,2.1,5.55,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,6,45,107.0,11.5,1.15,5.35,17.0,17.19,0.0
2018,2,24,7,0,214.0,23.0,1.1,5.8,34.0,48.29,0.0
2018,2,24,7,15,354.5,33.5,1.15,6.45,76.0,99.64,60.47
2018,2,24,7,30,495.0,44.0,1.2,7.1,118.0,163.44,114.36
2018,2,24,7,45,574.0,51.5,1.25,7.75,168.5,222.46,167.13
2018,2,24,8,0,653.0,59.0,1.3,8.4,219.0,289.51,226.71
2018,2,24,8,15,703.0,64.0,1.3,9.0,270.5,350.09,280.49
2018,2,24,8,30,753.0,69.0,1.3,9.6,322.0,413.62,334.98
2018,2,24,8,45,786.0,72.5,1.3,10.2,371.0,471.61,383.27
2018,2,24,9,0,819.0,76.0,1.3,10.8,420.0,530.9,430.72
2018,2,24,9,15,840.0,79.5,1.45,11.25,464.5,584.1,473.04
2018,2,24,9,30,861.0,83.0,1.6,11.7,509.0,636.8,513.82
2018,2,24,9,45,876.5,85.5,1.7,12.1,548.0,683.9,549.17
2018,2,24,10,0,892.0,88.0,1.8,12.5,587.0,729.42,581.36
2018,2,24,10,15,902.0,90.0,2.0,12.8,619.0,764.73,606.29
2018,2,24,10,30,912.0,92.0,2.2,13.1,651.0,801.08,631.95
2018,2,24,10,45,919.0,93.5,2.4,13.4,676.0,831.87,653.49
2018,2,24,11,0,926.0,95.0,2.6,13.7,701.0,859.65,672.91
2018,2,24,11,15,929.0,96.0,2.8,13.85,717.5,880.41,687.76
2018,2,24,11,30,932.0,97.0,3.0,14.0,734.0,897.73,700.3
2018,2,24,11,45,932.0,98.0,3.25,14.15,742.0,908.96,709.01
2018,2,24,12,0,932.0,99.0,3.5,14.3,750.0,916.55,715.26
2018,2,24,12,15,930.5,99.0,3.7,14.3,750.0,918.06,717.39
2018,2,24,12,30,929.0,99.0,3.9,14.3,750.0,915.89,717.05
2018,2,24,12,45,925.5,99.0,4.1,14.3,742.0,908.35,712.98
2018,2,24,13,0,922.0,99.0,4.3,14.3,734.0,897.21,706.59
2018,2,24,13,15,916.0,98.5,4.45,14.1,718.0,879.92,696.38
2018,2,24,13,30,910.0,98.0,4.6,13.9,702.0,859.29,683.73
2018,2,24,13,45,901.0,96.5,4.7,13.75,677.5,831.94,665.59
2018,2,24,14,0,892.0,95.0,4.8,13.6,653.0,801.68,645.19
2018,2,24,14,15,881.0,93.5,4.85,13.3,622.5,771.13,624.5
2018,2,24,14,30,870.0,92.0,4.9,13.0,592.0,733.96,598.58
2018,2,24,14,45,855.0,89.5,4.9,12.7,555.0,690.74,567.5
2018,2,24,15,0,840.0,87.0,4.9,12.4,518.0,645.85,533.01
2018,2,24,15,15,817.5,84.5,4.9,12.4,475.0,595.02,492.19
2018,2,24,15,30,795.0,82.0,4.9,12.4,432.0,543.71,450.0
2018,2,24,15,45,740.5,80.5,4.8,11.75,379.0,476.78,394.87
2018,2,24,16,0,686.0,79.0,4.7,11.1,326.0,414.32,341.95
2018,2,24,16,15,589.5,76.5,4.45,10.7,266.5,335.85,274.46
2018,2,24,16,30,493.0,74.0,4.2,10.3,207.0,265.97,213.47
2018,2,24,16,45,421.5,64.5,3.9,9.85,161.5,205.93,160.1
2018,2,24,17,0,350.0,55.0,3.6,9.4,116.0,152.23,112.35
2018,2,24,17,15,258.0,42.0,3.45,9.2,79.0,99.98,67.57
2018,2,24,17,30,166.0,29.0,3.3,9.0,42.0,56.99,27.96
2018,2,24,17,45,90.0,15.5,3.1,8.75,22.0,22.71,0.0
2018,2,24,18,0,14.0,2.0,2.9,8.5,2.0,0.0,0.0
2018,2,24,18,15,7.0,1.0,2.9,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,25,6,45,76.5,11.0,1.95,5.75,15.0,15.2,0.0
2018,2,25,7,0,153.0,22.0,2.0,6.4,30.0,41.2,0.0
2018,2,25,7,15,300.5,34.0,2.0,7.0,72.5,92.0,57.2
2018,2,25,7,30,448.0,46.0,2.0,7.6,115.0,156.28,110.57
2018,2,25,7,45,559.0,51.5,2.05,8.15,169.5,219.97,166.25
2018,2,25,8,0,670.0,57.0,2.1,8.7,224.0,295.17,232.27
2018,2,25,8,15,718.5,61.5,2.3,9.45,275.5,354.84,285.96
2018,2,25,8,30,767.0,66.0,2.5,10.2,327.0,419.11,341.95
2018,2,25,8,45,800.0,69.5,2.65,10.95,376.5,477.88,391.82
2018,2,25,9,0,833.0,73.0,2.8,11.7,426.0,537.92,441.02
2018,2,25,9,15,856.5,75.5,2.8,12.2,471.5,592.18,484.12
2018,2,25,9,30,880.0,78.0,2.8,12.7,517.0,646.08,525.57
2018,2,25,9,45,897.5,79.5,2.8,13.2,557.0,691.03,559.08
2018,2,25,10,0,915.0,81.0,2.8,13.7,597.0,737.35,590.88
2018,2,25,10,15,927.0,82.5,2.75,14.05,630.5,777.84,617.92
2018,2,25,10,30,939.0,84.0,2.7,14.4,664.0,815.93,642.87
2018,2,25,10,45,947.0,85.5,2.7,14.7,690.0,848.22,663.86
2018,2,25,11,0,955.0,87.0,2.7,15.0,716.0,877.44,682.61
2018,2,25,11,15,960.0,87.5,2.7,15.25,734.0,899.83,696.65
2018,2,25,11,30,965.0,88.0,2.7,15.5,752.0,918.73,708.35
2018,2,25,11,45,967.0,89.0,2.75,15.7,761.5,932.01,716.81
2018,2,25,12,0,969.0,90.0,2.8,15.9,771.0,941.54,722.86
2018,2,25,12,15,967.5,90.5,2.85,15.95,771.5,943.67,724.4
2018,2,25,12,30,966.0,91.0,2.9,16.0,772.0,941.98,723.53
2018,2,25,12,45,962.5,91.5,2.95,16.1,764.5,934.76,718.88
2018,2,25,13,0,959.0,92.0,3.0,16.2,757.0,923.8,711.82
2018,2,25,13,15,954.5,91.5,3.05,16.2,741.0,907.23,701.25
2018,2,25,13,30,950.0,91.0,3.1,16.2,725.0,887.13,688.32
2018,2,25,13,45,942.0,90.0,3.1,16.15,701.0,860.25,670.43
2018,2,25,14,0,934.0,89.0,3.1,16.1,677.0,830.25,650.36
2018,2,25,14,15,922.5,87.5,3.1,16.0,645.5,794.14,625.92
2018,2,25,14,30,911.0,86.0,3.1,15.9,614.0,755.51,599.49
2018,2,25,14,45,895.0,84.0,3.15,15.75,575.5,710.96,568.76
2018,2,25,15,0,879.0,82.0,3.2,15.6,537.0,667.72,537.35
2018,2,25,15,15,858.0,79.5,3.2,15.6,493.0,616.14,497.5
2018,2,25,15,30,837.0,77.0,3.2,15.6,449.0,563.86,456.07
2018,2,25,15,45,805.5,73.5,3.0,14.9,400.0,504.66,408.63
2018,2,25,16,0,774.0,70.0,2.8,14.2,351.0,446.42,360.46
2018,2,25,16,15,729.0,65.5,2.65,13.3,300.0,382.78,306.78
2018,2,25,16,30,684.0,61.0,2.5,12.4,249.0,323.21,254.69
2018,2,25,16,45,614.0,54.5,2.3,11.5,197.5,256.39,195.82
2018,2,25,17,0,544.0,48.0,2.1,10.6,146.0,196.36,142.11
2018,2,25,17,15,425.5,39.0,2.1,10.1,100.5,131.32,86.7
2018,2,25,17,30,307.0,30.0,2.1,9.6,55.0,78.67,39.49
2018,2,25,17,45,163.5,17.0,2.15,9.1,29.0,30.55,0.0
2018,2,25,18,0,20.0,4.0,2.2,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,2.15,8.35,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.55,7.6,3.0,2.95,0.0
2018,2,26,7,0,0.0,6.0,1.6,7.8,6.0,5.78,0.0
2018,2,26,7,15,0.0,11.0,1.7,7.95,11.0,10.6,3.13
2018,2,26,7,30,0.0,16.0,1.8,8.1,16.0,15.43,7.62
2018,2,26,7,45,0.0,24.5,1.9,8.3,24.5,23.64,14.93
2018,2,26,8,0,0.0,33.0,2.0,8.5,33.0,31.85,22.2
2018,2,26,8,15,0.0,34.5,2.1,8.55,34.5,33.3,23.49
2018,2,26,8,30,0.0,36.0,2.2,8.6,36.0,34.75,24.72
2018,2,26,8,45,0.0,43.5,2.35,8.7,43.5,42.01,30.94
2018,2,26,9,0,0.0,51.0,2.5,8.8,51.0,49.27,37.1
2018,2,26,9,15,0.0,79.0,2.6,8.8,79.0,76.4,60.24
2018,2,26,9,30,0.0,107.0,2.7,8.8,107.0,104.08,83.55
2018,2,26,9,45,0.0,119.0,2.75,8.85,119.0,115.97,93.3
2018,2,26,10,0,0.0,131.0,2.8,8.9,131.0,127.91,103.04
2018,2,26,10,15,0.5,146.0,2.85,8.9,146.5,143.27,115.63
2018,2,26,10,30,1.0,161.0,2.9,8.9,162.0,158.71,128.23
2018,2,26,10,45,1.0,159.5,3.0,8.9,160.5,157.13,126.7
2018,2,26,11,0,1.0,158.0,3.1,8.9,159.0,155.57,125.26
2018,2,26,11,15,0.5,146.0,3.2,8.95,146.5,143.08,114.76
2018,2,26,11,30,0.0,134.0,3.3,9.0,134.0,130.64,104.34
2018,2,26,11,45,0.5,140.5,3.4,9.05,141.0,137.56,110.03
2018,2,26,12,0,1.0,147.0,3.5,9.1,148.0,144.49,115.72
2018,2,26,12,15,1.5,148.0,3.6,9.15,149.0,145.92,116.89
2018,2,26,12,30,2.0,149.0,3.7,9.2,150.0,147.36,118.09
2018,2,26,12,45,1.0,111.5,3.8,9.3,112.0,109.15,86.35
2018,2,26,13,0,0.0,74.0,3.9,9.4,74.0,71.62,54.96
2018,2,26,13,15,5.5,116.0,4.0,9.45,119.5,117.38,93.58
2018,2,26,13,30,11.0,158.0,4.1,9.5,165.0,163.82,132.37
2018,2,26,13,45,11.5,148.0,4.15,9.55,155.5,153.99,124.33
2018,2,26,14,0,12.0,138.0,4.2,9.6,146.0,144.12,116.33
2018,2,26,14,15,24.0,140.5,4.25,9.55,155.0,159.17,129.53
2018,2,26,14,30,36.0,143.0,4.3,9.5,164.0,169.74,138.96
2018,2,26,14,45,36.5,158.5,4.35,9.45,178.5,185.15,151.98
2018,2,26,15,0,37.0,174.0,4.4,9.4,193.0,200.73,165.18
2018,2,26,15,15,135.0,167.0,4.4,9.4,229.0,257.39,214.64
2018,2,26,15,30,233.0,160.0,4.4,9.4,265.0,305.07,255.33
2018,2,26,15,45,426.0,126.0,4.3,9.05,292.0,363.62,304.76
2018,2,26,16,0,619.0,92.0,4.2,8.7,319.0,399.53,332.67
2018,2,26,16,15,505.5,89.5,3.95,8.35,257.5,316.48,261.08
2018,2,26,16,30,392.0,87.0,3.7,8.0,196.0,242.63,197.19
2018,2,26,16,45,403.0,72.0,3.4,7.7,164.5,208.17,164.01
2018,2,26,17,0,414.0,57.0,3.1,7.4,133.0,172.91,128.98
2018,2,26,17,15,313.0,45.5,2.95,7.15,92.5,115.46,79.32
2018,2,26,17,30,212.0,34.0,2.8,6.9,52.0,70.1,38.65
2018,2,26,17,45,113.0,19.0,2.65,6.65,28.0,28.42,0.0
2018,2,26,18,0,14.0,4.0,2.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,2.4,6.3,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,3.5,2.1,4.9,3.5,3.44,0.0
2018,2,27,7,0,0.0,7.0,2.2,5.3,7.0,6.75,0.0
2018,2,27,7,15,0.0,13.0,2.3,5.6,13.0,12.53,4.88
2018,2,27,7,30,0.0,19.0,2.4,5.9,19.0,18.32,10.25
2018,2,27,7,45,0.0,23.0,2.5,6.2,23.0,22.19,13.82
2018,2,27,8,0,0.0,27.0,2.6,6.5,27.0,26.05,17.3
2018,2,27,8,15,3.0,61.5,2.6,6.85,62.5,60.64,47.54
2018,2,27,8,30,6.0,96.0,2.6,7.2,98.0,96.58,78.53
2018,2,27,8,45,122.0,132.0,2.6,7.6,184.5,198.93,166.22
2018,2,27,9,0,238.0,168.0,2.6,8.0,271.0,311.98,260.86
2018,2,27,9,15,513.0,134.0,2.55,8.4,386.0,455.61,380.22
2018,2,27,9,30,788.0,100.0,2.5,8.8,501.0,617.51,509.64
2018,2,27,9,45,823.5,98.0,2.5,9.2,545.0,670.68,549.39
2018,2,27,10,0,859.0,96.0,2.5,9.6,589.0,723.81,587.71
2018,2,27,10,15,894.0,91.0,2.55,10.0,629.0,768.96,619.03
2018,2,27,10,30,929.0,86.0,2.6,10.4,669.0,816.74,651.93
2018,2,27,10,45,940.0,86.5,2.6,10.8,696.0,850.07,673.61
2018,2,27,11,0,951.0,87.0,2.6,11.2,723.0,880.51,693.18
2018,2,27,11,15,957.5,87.5,2.65,11.45,741.5,904.06,708.62
2018,2,27,11,30,964.0,88.0,2.7,11.7,760.0,924.18,721.73
2018,2,27,11,45,967.5,87.5,2.75,11.95,769.5,937.02,729.86
2018,2,27,12,0,971.0,87.0,2.8,12.2,779.0,946.13,735.58
2018,2,27,12,15,973.0,87.5,2.85,12.35,781.5,951.24,738.96
2018,2,27,12,30,975.0,88.0,2.9,12.5,784.0,952.5,739.85
2018,2,27,12,45,973.5,87.5,3.0,12.6,776.5,945.73,735.86
2018,2,27,13,0,972.0,87.0,3.1,12.7,769.0,935.15,729.39
2018,2,27,13,15,967.5,86.0,3.1,12.75,753.0,917.73,717.59
2018,2,27,13,30,963.0,85.0,3.1,12.8,737.0,896.71,703.4
2018,2,27,13,45,955.5,84.5,3.1,12.85,713.0,870.36,685.48
2018,2,27,14,0,948.0,84.0,3.1,12.9,689.0,840.82,665.31
2018,2,27,14,15,937.5,83.0,3.05,12.8,658.0,805.45,640.91
2018,2,27,14,30,927.0,82.0,3.0,12.7,627.0,767.44,614.48
2018,2,27,14,45,912.5,80.5,2.95,12.65,589.0,723.72,583.49
2018,2,27,15,0,898.0,79.0,2.9,12.6,551.0,678.13,550.14
2018,2,27,15,15,878.0,76.5,2.9,12.6,506.5,629.16,512.08
2018,2,27,15,30,858.0,74.0,2.9,12.6,462.0,576.38,470.12
2018,2,27,15,45,829.5,71.0,2.7,12.2,413.5,518.08,422.65
2018,2,27,16,0,801.0,68.0,2.5,11.8,365.0,460.42,374.26
2018,2,27,16,15,746.0,65.0,2.3,11.05,311.0,392.5,316.73
2018,2,27,16,30,691.0,62.0,2.1,10.3,257.0,329.54,261.66
2018,2,27,16,45,639.5,55.0,1.85,9.55,207.0,267.27,205.77
2018,2,27,17,0,588.0,48.0,1.6,8.8,157.0,209.75,153.08
2018,2,27,17,15,415.0,40.5,1.65,8.4,105.5,132.14,88.85
2018,2,27,17,30,242.0,33.0,1.7,8.0,54.0,74.04,41.31
2018,2,27,17,45,134.0,18.5,1.7,7.6,29.0,29.94,0.0
2018,2,27,18,0,26.0,4.0,1.7,7.2,4.0,0.0,0.0
2018,2,27,18,15,13.0,2.0,1.7,7.05,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,5.4,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.8,2.0,0.0,0.0
2018,2,28,6,45,156.0,14.5,0.9,6.15,24.0,24.41,0.0
2018,2,28,7,0,295.0,26.0,0.9,6.5,46.0,65.11,23.19
2018,2,28,7,15,417.5,35.0,0.95,7.15,90.0,116.77,74.27
2018,2,28,7,30,540.0,44.0,1.0,7.8,134.0,180.27,128.14
2018,2,28,7,45,610.0,50.5,1.05,8.4,185.0,239.18,181.17
2018,2,28,8,0,680.0,57.0,1.1,9.0,236.0,304.34,239.13
2018,2,28,8,15,723.0,61.0,1.1,9.55,286.5,363.24,291.12
2018,2,28,8,30,766.0,65.0,1.1,10.1,337.0,425.22,343.79
2018,2,28,8,45,794.5,69.0,1.05,10.6,385.5,482.57,390.72
2018,2,28,9,0,823.0,73.0,1.0,11.1,434.0,540.78,436.36
2018,2,28,9,15,797.0,87.0,1.1,11.5,465.5,577.86,465.25
2018,2,28,9,30,771.0,101.0,1.2,11.9,497.0,610.38,489.86
2018,2,28,9,45,678.0,136.5,1.25,12.3,503.5,618.3,493.81
2018,2,28,10,0,585.0,172.0,1.3,12.7,510.0,611.81,486.86
2018,2,28,10,15,501.5,210.5,1.4,13.0,511.5,610.74,484.06
2018,2,28,10,30,418.0,249.0,1.5,13.3,513.0,602.41,475.5
2018,2,28,10,45,419.0,258.5,1.65,13.6,532.0,624.93,492.05
2018,2,28,11,0,420.0,268.0,1.8,13.9,551.0,645.88,507.07
2018,2,28,11,15,537.0,233.0,1.9,14.05,604.0,715.43,560.5
2018,2,28,11,30,654.0,198.0,2.0,14.2,657.0,789.61,615.87
2018,2,28,11,45,579.0,231.0,2.1,14.35,641.0,764.05,595.15
2018,2,28,12,0,504.0,264.0,2.2,14.5,625.0,738.14,574.85
2018,2,28,12,15,461.5,279.5,2.25,14.55,610.5,718.93,560.22
2018,2,28,12,30,419.0,295.0,2.3,14.6,596.0,697.56,543.91
2018,2,28,12,45,418.0,290.5,2.35,14.65,588.5,689.59,538.69
2018,2,28,13,0,417.0,286.0,2.4,14.7,581.0,679.82,532.08
2018,2,28,13,15,580.0,221.0,2.45,14.7,621.5,742.8,583.15
2018,2,28,13,30,743.0,156.0,2.5,14.7,662.0,801.82,628.19
2018,2,28,13,45,810.5,126.5,2.5,14.65,661.5,805.91,631.46
2018,2,28,14,0,878.0,97.0,2.5,14.6,661.0,802.6,630.09
2018,2,28,14,15,783.5,119.0,2.5,14.45,605.0,734.3,582.05
2018,2,28,14,30,689.0,141.0,2.5,14.3,549.0,666.59,532.92
2018,2,28,14,45,699.5,127.5,2.5,14.2,519.5,634.69,510.24
2018,2,28,15,0,710.0,114.0,2.5,14.1,490.0,599.76,484.43
2018,2,28,15,15,507.5,146.0,2.5,14.1,403.5,476.58,387.0
2018,2,28,15,30,305.0,178.0,2.5,14.1,317.0,366.43,298.03
2018,2,28,15,45,240.5,165.5,2.45,13.55,268.0,304.76,248.68
2018,2,28,16,0,176.0,153.0,2.4,13.0,219.0,244.36,199.39
2018,2,28,16,15,104.0,112.0,2.2,12.45,149.5,160.96,130.45
2018,2,28,16,30,32.0,71.0,2.0,11.9,80.0,82.51,64.77
2018,2,28,16,45,37.0,54.5,1.8,11.4,63.0,65.67,50.06
2018,2,28,17,0,42.0,38.0,1.6,10.9,46.0,50.02,35.92
2018,2,28,17,15,42.0,27.5,1.55,10.6,33.5,36.85,23.81
2018,2,28,17,30,42.0,17.0,1.5,10.3,21.0,24.93,12.03
2018,2,28,17,45,27.5,9.5,1.4,10.0,11.5,11.79,0.0
2018,2,28,18,0,13.0,2.0,1.3,9.7,2.0,0.0,0.0
2018,2,28,18,15,6.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.5,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,6,30,1.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,6,45,1.0,2.0,4.3,10.95,2.0,2.03,0.0
2018,3,1,7,0,1.0,4.0,4.4,11.1,4.0,3.98,0.0
2018,3,1,7,15,0.5,6.5,4.55,11.2,6.5,6.35,0.0
2018,3,1,7,30,0.0,9.0,4.7,11.3,9.0,8.67,1.74
2018,3,1,7,45,0.0,16.5,4.85,11.45,16.5,15.91,8.06
2018,3,1,8,0,0.0,24.0,5.0,11.6,24.0,23.15,14.37
2018,3,1,8,15,0.0,28.5,5.2,11.75,28.5,27.5,18.12
2018,3,1,8,30,0.0,33.0,5.4,11.9,33.0,31.86,21.82
2018,3,1,8,45,0.0,38.0,5.65,12.0,38.0,36.69,25.89
2018,3,1,9,0,0.0,43.0,5.9,12.1,43.0,41.53,29.92
2018,3,1,9,15,0.0,61.0,5.95,12.15,61.0,58.96,44.63
2018,3,1,9,30,0.0,79.0,6.0,12.2,79.0,76.41,59.21
2018,3,1,9,45,0.0,76.0,6.1,12.25,76.0,73.51,56.59
2018,3,1,10,0,0.0,73.0,6.2,12.3,73.0,70.61,54.01
2018,3,1,10,15,0.0,75.5,6.3,12.35,75.5,73.04,55.91
2018,3,1,10,30,0.0,78.0,6.4,12.4,78.0,75.47,57.82
2018,3,1,10,45,0.0,83.5,6.45,12.45,83.5,80.81,62.17
2018,3,1,11,0,0.0,89.0,6.5,12.5,89.0,86.15,66.51
2018,3,1,11,15,4.0,134.5,6.55,12.5,137.5,134.49,106.62
2018,3,1,11,30,8.0,180.0,6.6,12.5,186.0,183.64,146.99
2018,3,1,11,45,6.5,178.0,6.6,12.5,183.0,180.37,144.12
2018,3,1,12,0,5.0,176.0,6.6,12.5,180.0,177.07,141.3
2018,3,1,12,15,5.0,176.0,6.55,12.5,180.0,177.08,141.28
2018,3,1,12,30,5.0,176.0,6.5,12.5,180.0,177.07,141.28
2018,3,1,12,45,3.5,157.0,6.45,12.55,159.5,156.64,124.5
2018,3,1,13,0,2.0,138.0,6.4,12.6,139.0,136.32,107.81
2018,3,1,13,15,3.5,145.0,6.35,12.65,147.0,144.57,114.73
2018,3,1,13,30,5.0,152.0,6.3,12.7,155.0,152.79,121.64
2018,3,1,13,45,7.5,157.0,6.25,12.7,161.5,159.79,127.62
2018,3,1,14,0,10.0,162.0,6.2,12.7,168.0,166.68,133.56
2018,3,1,14,15,9.0,153.5,6.1,12.7,159.0,157.16,125.88
2018,3,1,14,30,8.0,145.0,6.0,12.7,150.0,147.68,118.25
2018,3,1,14,45,7.0,134.5,5.95,12.7,138.5,136.26,109.0
2018,3,1,15,0,6.0,124.0,5.9,12.7,127.0,124.92,99.78
2018,3,1,15,15,27.0,123.5,5.9,12.7,136.0,140.28,113.4
2018,3,1,15,30,48.0,123.0,5.9,12.7,145.0,150.82,122.8
2018,3,1,15,45,59.5,126.0,5.6,12.6,150.5,158.1,129.11
2018,3,1,16,0,71.0,129.0,5.3,12.5,156.0,164.37,134.37
2018,3,1,16,15,96.5,115.5,5.25,12.4,146.5,161.56,131.73
2018,3,1,16,30,122.0,102.0,5.2,12.3,137.0,152.01,122.68
2018,3,1,16,45,101.0,86.5,5.1,12.25,111.5,122.54,96.85
2018,3,1,17,0,80.0,71.0,5.0,12.2,86.0,95.37,72.92
2018,3,1,17,15,51.5,51.0,4.9,12.15,59.5,64.11,46.05
2018,3,1,17,30,23.0,31.0,4.8,12.1,33.0,34.68,20.49
2018,3,1,17,45,14.0,17.0,4.75,12.05,18.0,17.87,0.0
2018,3,1,18,0,5.0,3.0,4.7,12.0,3.0,2.95,0.0
2018,3,1,18,15,2.5,1.5,4.6,11.95,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.5,8.9,2.5,2.46,0.0
2018,3,2,7,0,0.0,5.0,1.6,9.1,5.0,4.82,0.0
2018,3,2,7,15,0.0,8.0,1.75,9.25,8.0,7.71,0.84
2018,3,2,7,30,0.0,11.0,1.9,9.4,11.0,10.6,3.49
2018,3,2,7,45,0.0,17.0,2.05,9.5,17.0,16.39,8.61
2018,3,2,8,0,0.0,23.0,2.2,9.6,23.0,22.19,13.71
2018,3,2,8,15,0.0,39.0,2.4,9.7,39.0,37.65,27.14
2018,3,2,8,30,0.0,55.0,2.6,9.8,55.0,53.14,40.45
2018,3,2,8,45,0.5,75.0,2.75,9.95,75.0,72.77,57.14
2018,3,2,9,0,1.0,95.0,2.9,10.1,95.0,92.81,73.98
2018,3,2,9,15,0.5,98.0,3.05,10.25,98.0,95.43,75.9
2018,3,2,9,30,0.0,101.0,3.2,10.4,101.0,98.02,77.81
2018,3,2,9,45,2.0,131.5,3.35,10.55,132.5,129.76,104.19
2018,3,2,10,0,4.0,162.0,3.5,10.7,164.0,161.9,130.55
2018,3,2,10,15,25.5,205.5,3.6,10.85,221.5,228.08,185.1
2018,3,2,10,30,47.0,249.0,3.7,11.0,279.0,291.87,236.74
2018,3,2,10,45,146.0,274.0,3.85,11.15,372.5,407.7,331.5
2018,3,2,11,0,245.0,299.0,4.0,11.3,466.0,528.79,427.67
2018,3,2,11,15,191.5,298.0,4.1,11.35,430.5,478.45,386.65
2018,3,2,11,30,138.0,297.0,4.2,11.4,395.0,433.99,350.43
2018,3,2,11,45,88.5,291.0,4.25,11.45,354.0,376.98,304.08
2018,3,2,12,0,39.0,285.0,4.3,11.5,313.0,327.45,263.05
2018,3,2,12,15,33.0,267.0,4.35,11.55,291.0,302.91,243.47
2018,3,2,12,30,27.0,249.0,4.4,11.6,269.0,278.35,223.75
2018,3,2,12,45,21.0,230.0,4.45,11.6,245.5,245.95,197.69
2018,3,2,13,0,15.0,211.0,4.5,11.6,222.0,221.17,177.64
2018,3,2,13,15,34.5,233.0,4.5,11.6,257.0,267.08,215.63
2018,3,2,13,30,54.0,255.0,4.5,11.6,292.0,306.36,247.91
2018,3,2,13,45,30.5,219.5,4.5,11.55,240.5,248.31,200.62
2018,3,2,14,0,7.0,184.0,4.5,11.5,189.0,186.55,149.89
2018,3,2,14,15,12.0,183.5,4.45,11.4,191.0,189.81,153.14
2018,3,2,14,30,17.0,183.0,4.4,11.3,193.0,192.77,156.07
2018,3,2,14,45,21.5,179.5,4.4,11.2,191.5,191.99,155.93
2018,3,2,15,0,26.0,176.0,4.4,11.1,190.0,195.4,159.26
2018,3,2,15,15,16.5,139.0,4.4,11.1,147.5,146.47,118.72
2018,3,2,15,30,7.0,102.0,4.4,11.1,105.0,103.22,82.51
2018,3,2,15,45,11.0,95.5,4.2,10.75,100.0,98.68,79.06
2018,3,2,16,0,15.0,89.0,4.0,10.4,95.0,93.76,75.14
2018,3,2,16,15,24.5,87.5,3.75,10.2,95.5,97.72,78.61
2018,3,2,16,30,34.0,86.0,3.5,10.0,96.0,98.88,79.39
2018,3,2,16,45,17.0,59.5,3.25,9.75,64.5,64.43,49.77
2018,3,2,17,0,0.0,33.0,3.0,9.5,33.0,31.86,21.85
2018,3,2,17,15,0.0,23.0,2.9,9.35,23.0,22.19,13.23
2018,3,2,17,30,0.0,13.0,2.8,9.2,13.0,12.53,4.38
2018,3,2,17,45,0.0,7.0,2.7,9.0,7.0,6.75,0.0
2018,3,2,18,0,0.0,1.0,2.6,8.8,1.0,0.98,0.0
2018,3,2,18,15,0.0,0.5,2.7,8.8,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,15,5.5,1.5,1.35,6.45,1.5,0.0,0.0
2018,3,3,6,30,11.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,3,3,6,45,121.5,18.5,1.45,7.1,28.0,27.14,0.0
2018,3,3,7,0,232.0,34.0,1.5,7.4,53.0,68.99,36.24
2018,3,3,7,15,354.5,44.5,1.55,7.6,97.5,118.25,79.36
2018,3,3,7,30,477.0,55.0,1.6,7.8,142.0,181.18,132.66
2018,3,3,7,45,554.0,62.0,1.65,8.05,193.5,240.2,185.56
2018,3,3,8,0,631.0,69.0,1.7,8.3,245.0,307.0,244.89
2018,3,3,8,15,681.0,74.0,1.65,8.5,297.0,367.84,298.6
2018,3,3,8,30,731.0,79.0,1.6,8.7,349.0,432.6,353.87
2018,3,3,8,45,674.0,94.0,1.6,8.9,369.0,456.53,375.19
2018,3,3,9,0,617.0,109.0,1.6,9.1,389.0,473.31,389.58
2018,3,3,9,15,372.5,154.5,1.6,9.35,328.5,398.89,328.67
2018,3,3,9,30,128.0,200.0,1.6,9.6,268.0,292.64,239.68
2018,3,3,9,45,335.0,195.5,1.6,9.8,390.0,441.67,362.27
2018,3,3,10,0,542.0,191.0,1.6,10.0,512.0,606.76,490.39
2018,3,3,10,15,613.5,172.5,1.7,10.2,554.5,662.77,532.25
2018,3,3,10,30,685.0,154.0,1.8,10.4,597.0,718.09,574.05
2018,3,3,10,45,502.0,209.0,1.9,10.55,540.0,643.25,514.38
2018,3,3,11,0,319.0,264.0,2.0,10.7,483.0,553.01,442.63
2018,3,3,11,15,260.5,296.0,2.1,10.8,478.0,544.1,434.42
2018,3,3,11,30,202.0,328.0,2.2,10.9,473.0,523.48,416.8
2018,3,3,11,45,177.5,306.0,2.3,10.95,434.5,480.17,383.8
2018,3,3,12,0,153.0,284.0,2.4,11.0,396.0,435.82,349.71
2018,3,3,12,15,102.5,276.0,2.5,11.0,351.0,382.79,307.32
2018,3,3,12,30,52.0,268.0,2.6,11.0,306.0,320.69,257.2
2018,3,3,12,45,66.0,239.0,2.7,11.0,287.0,301.86,243.5
2018,3,3,13,0,80.0,210.0,2.8,11.0,268.0,290.4,235.38
2018,3,3,13,15,110.0,235.0,2.85,10.9,312.5,341.84,277.43
2018,3,3,13,30,140.0,260.0,2.9,10.8,357.0,392.06,317.87
2018,3,3,13,45,162.0,245.5,2.95,10.7,354.5,391.46,318.49
2018,3,3,14,0,184.0,231.0,3.0,10.6,352.0,389.31,318.08
2018,3,3,14,15,200.0,220.0,3.0,10.5,345.5,391.81,320.9
2018,3,3,14,30,216.0,209.0,3.0,10.4,339.0,385.05,316.42
2018,3,3,14,45,380.0,187.0,3.0,10.25,399.0,475.82,392.24
2018,3,3,15,0,544.0,165.0,3.0,10.1,459.0,545.85,449.49
2018,3,3,15,15,413.0,172.5,3.0,10.1,385.5,449.13,370.83
2018,3,3,15,30,282.0,180.0,3.0,10.1,312.0,356.71,295.13
2018,3,3,15,45,391.0,146.5,2.95,9.75,309.0,370.73,307.73
2018,3,3,16,0,500.0,113.0,2.9,9.4,306.0,367.91,304.71
2018,3,3,16,15,451.5,103.5,2.7,9.05,259.5,310.57,255.39
2018,3,3,16,30,403.0,94.0,2.5,8.7,213.0,257.42,208.92
2018,3,3,16,45,350.5,80.0,2.25,8.35,169.5,202.81,160.69
2018,3,3,17,0,298.0,66.0,2.0,8.0,126.0,153.61,116.85
2018,3,3,17,15,224.0,51.5,1.9,7.7,89.0,105.11,74.95
2018,3,3,17,30,150.0,37.0,1.8,7.4,52.0,63.35,39.37
2018,3,3,17,45,87.0,22.0,1.7,7.1,29.5,30.5,0.0
2018,3,3,18,0,24.0,7.0,1.6,6.8,7.0,7.81,0.0
2018,3,3,18,15,12.0,3.5,1.6,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
