Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,6,15,6.0,4.0,1.05,9.55,4.0,0.0,0.0
2018,3,14,6,30,12.0,8.0,1.2,9.9,8.0,8.48,0.0
2018,3,14,6,45,6.0,18.5,1.35,10.3,18.5,18.67,8.06
2018,3,14,7,0,0.0,29.0,1.5,10.7,29.0,28.0,17.92
2018,3,14,7,15,0.0,44.5,1.6,10.95,44.5,43.06,31.25
2018,3,14,7,30,0.0,60.0,1.7,11.2,60.0,58.23,44.53
2018,3,14,7,45,6.5,72.0,1.85,11.5,74.0,72.17,56.42
2018,3,14,8,0,13.0,84.0,2.0,11.8,88.0,86.85,68.83
2018,3,14,8,15,8.0,80.0,2.1,11.95,82.5,81.13,63.88
2018,3,14,8,30,3.0,76.0,2.2,12.1,77.0,75.0,58.48
2018,3,14,8,45,1.5,59.0,2.3,12.3,59.5,57.85,43.74
2018,3,14,9,0,0.0,42.0,2.4,12.5,42.0,40.58,28.92
2018,3,14,9,15,0.0,38.0,2.4,12.5,38.0,36.72,25.56
2018,3,14,9,30,0.0,34.0,2.4,12.5,34.0,32.86,22.22
2018,3,14,9,45,0.0,38.5,2.4,12.5,38.5,37.22,25.83
2018,3,14,10,0,0.0,43.0,2.4,12.5,43.0,41.58,29.42
2018,3,14,10,15,0.0,59.5,2.35,12.55,59.5,57.56,42.71
2018,3,14,10,30,0.0,76.0,2.3,12.6,76.0,73.56,55.91
2018,3,14,10,45,1.0,116.0,2.25,12.65,116.5,113.52,88.76
2018,3,14,11,0,2.0,156.0,2.2,12.7,157.0,154.08,121.62
2018,3,14,11,15,14.0,210.5,2.2,12.75,221.0,219.43,174.36
2018,3,14,11,30,26.0,265.0,2.2,12.8,285.0,293.18,232.58
2018,3,14,11,45,27.5,265.5,2.2,12.85,287.0,295.34,233.9
2018,3,14,12,0,29.0,266.0,2.2,12.9,289.0,297.41,235.47
2018,3,14,12,15,103.0,315.0,2.2,12.9,395.5,426.28,337.48
2018,3,14,12,30,177.0,364.0,2.2,12.9,502.0,546.77,429.3
2018,3,14,12,45,108.0,332.0,2.2,12.9,416.0,448.2,352.8
2018,3,14,13,0,39.0,300.0,2.2,12.9,330.0,341.97,269.85
2018,3,14,13,15,34.0,288.0,2.2,12.9,313.5,324.24,256.61
2018,3,14,13,30,29.0,276.0,2.2,12.9,297.0,306.57,242.98
2018,3,14,13,45,26.0,262.0,2.2,12.85,280.5,288.62,229.23
2018,3,14,14,0,23.0,248.0,2.2,12.8,264.0,264.27,210.38
2018,3,14,14,15,47.0,253.0,2.15,12.8,284.0,294.51,235.48
2018,3,14,14,30,71.0,258.0,2.1,12.8,304.0,316.71,253.9
2018,3,14,14,45,103.0,255.0,2.1,12.75,317.5,334.46,269.13
2018,3,14,15,0,135.0,252.0,2.1,12.7,331.0,355.45,286.7
2018,3,14,15,15,199.0,223.0,2.1,12.7,329.5,360.19,292.24
2018,3,14,15,30,263.0,194.0,2.1,12.7,328.0,364.08,296.57
2018,3,14,15,45,437.5,151.0,2.15,12.5,348.0,407.58,332.94
2018,3,14,16,0,612.0,108.0,2.2,12.3,368.0,430.22,350.47
2018,3,14,16,15,484.0,111.0,2.05,12.0,300.5,340.42,276.31
2018,3,14,16,30,356.0,114.0,1.9,11.7,233.0,265.57,214.09
2018,3,14,16,45,314.5,97.5,1.75,11.4,189.5,213.5,169.37
2018,3,14,17,0,273.0,81.0,1.6,11.1,146.0,165.72,127.66
2018,3,14,17,15,218.5,64.5,1.6,10.6,108.0,117.44,86.12
2018,3,14,17,30,164.0,48.0,1.6,10.1,70.0,78.07,52.81
2018,3,14,17,45,102.5,31.0,1.55,9.6,42.5,43.67,23.09
2018,3,14,18,0,41.0,14.0,1.5,9.1,15.0,15.85,0.0
2018,3,14,18,15,20.5,7.0,1.55,8.95,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,6,15,76.0,8.5,1.55,6.4,11.5,0.0,0.0
2018,3,15,6,30,152.0,17.0,1.7,7.1,23.0,25.06,0.0
2018,3,15,6,45,317.5,28.5,1.8,7.8,65.5,67.85,34.34
2018,3,15,7,0,483.0,40.0,1.9,8.5,108.0,128.18,81.88
2018,3,15,7,15,567.5,47.0,1.95,9.0,159.5,184.6,131.02
2018,3,15,7,30,652.0,54.0,2.0,9.5,211.0,250.07,189.29
2018,3,15,7,45,703.0,58.5,2.1,10.0,264.5,310.56,244.3
2018,3,15,8,0,754.0,63.0,2.2,10.5,318.0,375.66,301.95
2018,3,15,8,15,788.0,67.0,2.2,10.9,371.0,436.67,354.73
2018,3,15,8,30,822.0,71.0,2.2,11.3,424.0,499.67,407.22
2018,3,15,8,45,845.0,74.0,2.25,11.65,473.0,557.05,453.81
2018,3,15,9,0,868.0,77.0,2.3,12.0,522.0,612.36,497.39
2018,3,15,9,15,884.5,79.5,2.35,12.3,566.5,664.59,537.38
2018,3,15,9,30,901.0,82.0,2.4,12.6,611.0,715.71,574.19
2018,3,15,9,45,912.5,84.0,2.5,12.9,649.5,761.24,605.79
2018,3,15,10,0,924.0,86.0,2.6,13.2,688.0,804.71,635.58
2018,3,15,10,15,932.0,88.0,2.7,13.35,720.0,843.07,661.83
2018,3,15,10,30,940.0,90.0,2.8,13.5,752.0,878.67,686.04
2018,3,15,10,45,945.5,91.0,2.9,13.65,776.0,908.11,705.85
2018,3,15,11,0,951.0,92.0,3.0,13.8,800.0,934.29,723.44
2018,3,15,11,15,895.0,118.0,3.15,13.9,795.5,929.32,719.92
2018,3,15,11,30,839.0,144.0,3.3,14.0,791.0,924.46,716.84
2018,3,15,11,45,565.0,174.0,3.45,14.05,611.5,718.08,568.83
2018,3,15,12,0,291.0,204.0,3.6,14.1,432.0,497.52,398.86
2018,3,15,12,15,184.5,263.0,3.75,14.05,407.5,454.27,362.71
2018,3,15,12,30,78.0,322.0,3.9,14.0,383.0,401.83,318.23
2018,3,15,12,45,115.0,332.5,4.0,14.0,421.5,455.16,360.87
2018,3,15,13,0,152.0,343.0,4.1,14.0,460.0,498.64,395.32
2018,3,15,13,15,136.5,342.0,4.15,13.85,445.5,481.48,382.05
2018,3,15,13,30,121.0,341.0,4.2,13.7,431.0,464.27,368.96
2018,3,15,13,45,199.0,315.5,4.3,13.55,458.0,500.38,400.43
2018,3,15,14,0,277.0,290.0,4.4,13.4,485.0,539.81,433.87
2018,3,15,14,15,469.0,231.5,4.4,13.25,544.0,629.23,508.05
2018,3,15,14,30,661.0,173.0,4.4,13.1,603.0,701.01,567.12
2018,3,15,14,45,593.0,178.5,4.4,12.9,547.5,632.47,514.02
2018,3,15,15,0,525.0,184.0,4.4,12.7,492.0,564.65,461.31
2018,3,15,15,15,487.0,178.5,4.4,12.7,447.5,511.3,419.27
2018,3,15,15,30,449.0,173.0,4.4,12.7,403.0,459.82,377.93
2018,3,15,15,45,369.0,171.0,4.25,12.25,348.0,386.0,317.94
2018,3,15,16,0,289.0,169.0,4.1,11.8,293.0,324.67,267.28
2018,3,15,16,15,310.0,144.0,3.85,11.5,261.5,292.49,240.14
2018,3,15,16,30,331.0,119.0,3.6,11.2,230.0,261.11,212.44
2018,3,15,16,45,315.5,100.0,3.4,10.95,191.5,216.73,173.21
2018,3,15,17,0,300.0,81.0,3.2,10.7,153.0,173.73,134.41
2018,3,15,17,15,244.0,65.0,3.0,10.5,114.0,126.06,92.76
2018,3,15,17,30,188.0,49.0,2.8,10.3,75.0,83.28,56.25
2018,3,15,17,45,132.5,32.5,2.6,10.05,47.0,48.79,26.35
2018,3,15,18,0,77.0,16.0,2.4,9.8,19.0,19.73,0.0
2018,3,15,18,15,38.5,8.0,2.35,9.75,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,16,6,15,19.0,4.0,2.45,9.8,5.0,3.93,0.0
2018,3,16,6,30,38.0,8.0,2.6,10.0,10.0,10.08,0.0
2018,3,16,6,45,19.0,11.5,2.7,10.15,12.5,13.74,4.42
2018,3,16,7,0,0.0,15.0,2.8,10.3,15.0,14.46,6.61
2018,3,16,7,15,0.5,26.0,2.95,10.45,26.0,25.2,16.05
2018,3,16,7,30,1.0,37.0,3.1,10.6,37.0,36.01,25.53
2018,3,16,7,45,1.5,58.5,3.2,10.7,59.0,57.06,43.73
2018,3,16,8,0,2.0,80.0,3.3,10.8,81.0,78.43,61.99
2018,3,16,8,15,1.0,91.5,3.35,10.9,92.0,89.33,71.09
2018,3,16,8,30,0.0,103.0,3.4,11.0,103.0,100.15,79.99
2018,3,16,8,45,2.0,126.5,3.5,11.1,127.5,124.56,100.25
2018,3,16,9,0,4.0,150.0,3.6,11.2,152.0,149.27,120.52
2018,3,16,9,15,8.0,167.0,3.65,11.25,171.5,168.99,136.54
2018,3,16,9,30,12.0,184.0,3.7,11.3,191.0,189.09,152.77
2018,3,16,9,45,12.0,193.0,3.8,11.4,200.5,198.49,160.02
2018,3,16,10,0,12.0,202.0,3.9,11.5,210.0,207.88,167.27
2018,3,16,10,15,35.0,245.5,3.95,11.45,270.0,277.01,223.56
2018,3,16,10,30,58.0,289.0,4.0,11.4,330.0,343.02,276.36
2018,3,16,10,45,44.5,277.5,4.05,11.4,309.5,320.67,257.76
2018,3,16,11,0,31.0,266.0,4.1,11.4,289.0,297.64,238.82
2018,3,16,11,15,33.0,288.0,4.2,11.4,313.0,323.21,259.04
2018,3,16,11,30,35.0,310.0,4.3,11.4,337.0,348.84,279.11
2018,3,16,11,45,33.5,290.5,4.35,11.4,316.5,327.11,261.86
2018,3,16,12,0,32.0,271.0,4.4,11.4,296.0,305.33,244.67
2018,3,16,12,15,20.0,237.0,4.45,11.4,252.5,258.63,207.09
2018,3,16,12,30,8.0,203.0,4.5,11.4,209.0,206.7,164.96
2018,3,16,12,45,10.0,209.0,4.6,11.4,216.5,214.53,171.54
2018,3,16,13,0,12.0,215.0,4.7,11.4,224.0,222.3,178.01
2018,3,16,13,15,17.5,225.0,4.7,11.4,238.0,237.17,190.36
2018,3,16,13,30,23.0,235.0,4.7,11.4,252.0,258.04,207.51
2018,3,16,13,45,70.0,271.0,4.75,11.4,321.0,335.43,271.47
2018,3,16,14,0,117.0,307.0,4.8,11.4,390.0,418.35,338.62
2018,3,16,14,15,147.0,301.0,4.75,11.35,400.5,432.28,350.72
2018,3,16,14,30,177.0,295.0,4.7,11.3,411.0,443.88,361.11
2018,3,16,14,45,206.5,272.0,4.65,11.2,399.5,434.36,355.02
2018,3,16,15,0,236.0,249.0,4.6,11.1,388.0,428.08,351.28
2018,3,16,15,15,200.5,231.5,4.6,11.1,343.5,370.46,304.89
2018,3,16,15,30,165.0,214.0,4.6,11.1,299.0,321.42,264.94
2018,3,16,15,45,324.0,174.5,4.35,10.9,321.0,365.04,302.67
2018,3,16,16,0,483.0,135.0,4.1,10.7,343.0,392.3,324.67
2018,3,16,16,15,539.0,109.5,3.8,10.4,314.5,367.15,301.92
2018,3,16,16,30,595.0,84.0,3.5,10.1,286.0,333.12,270.34
2018,3,16,16,45,492.5,79.5,3.2,9.8,228.0,258.7,205.8
2018,3,16,17,0,390.0,75.0,2.9,9.5,170.0,193.81,149.47
2018,3,16,17,15,323.5,61.0,2.6,9.0,126.5,140.47,102.65
2018,3,16,17,30,257.0,47.0,2.3,8.5,83.0,94.75,63.45
2018,3,16,17,45,183.0,32.5,2.0,7.95,52.5,55.59,30.41
2018,3,16,18,0,109.0,18.0,1.7,7.4,22.0,23.49,0.0
2018,3,16,18,15,54.5,9.0,1.7,7.2,11.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,6,15,3.5,4.5,1.15,7.55,4.5,4.44,0.0
2018,3,17,6,30,7.0,9.0,1.3,7.8,9.0,9.18,0.0
2018,3,17,6,45,4.5,20.5,1.45,8.05,20.5,20.33,10.61
2018,3,17,7,0,2.0,32.0,1.6,8.3,32.0,31.26,21.01
2018,3,17,7,15,4.5,40.5,1.65,8.4,41.5,40.19,29.08
2018,3,17,7,30,7.0,49.0,1.7,8.5,51.0,49.42,37.29
2018,3,17,7,45,3.5,48.0,1.8,8.65,49.0,47.6,35.87
2018,3,17,8,0,0.0,47.0,1.9,8.8,47.0,45.39,33.94
2018,3,17,8,15,2.0,68.5,1.85,8.95,69.5,67.14,52.59
2018,3,17,8,30,4.0,90.0,1.8,9.1,92.0,89.3,71.33
2018,3,17,8,45,44.0,149.0,1.8,9.25,172.0,173.88,142.76
2018,3,17,9,0,84.0,208.0,1.8,9.4,252.0,261.7,214.86
2018,3,17,9,15,150.5,232.0,1.8,9.55,319.0,339.47,277.85
2018,3,17,9,30,217.0,256.0,1.8,9.7,386.0,417.76,339.95
2018,3,17,9,45,224.0,268.5,1.75,9.85,410.0,444.74,359.81
2018,3,17,10,0,231.0,281.0,1.7,10.0,434.0,478.46,384.73
2018,3,17,10,15,138.5,276.5,1.7,10.2,369.5,399.99,321.21
2018,3,17,10,30,46.0,272.0,1.7,10.4,305.0,314.99,251.84
2018,3,17,10,45,72.0,292.5,1.65,10.55,346.0,360.11,287.79
2018,3,17,11,0,98.0,313.0,1.6,10.7,387.0,406.26,323.33
2018,3,17,11,15,78.0,270.0,1.65,10.8,329.5,344.5,274.93
2018,3,17,11,30,58.0,227.0,1.7,10.9,272.0,282.36,226.07
2018,3,17,11,45,47.5,236.0,1.7,10.95,273.0,282.67,225.94
2018,3,17,12,0,37.0,245.0,1.7,11.0,274.0,282.64,225.29
2018,3,17,12,15,144.5,304.5,1.8,11.0,419.0,453.69,361.38
2018,3,17,12,30,252.0,364.0,1.9,11.0,564.0,625.57,491.05
2018,3,17,12,45,332.5,341.5,1.95,11.05,602.5,673.6,527.59
2018,3,17,13,0,413.0,319.0,2.0,11.1,641.0,726.7,568.22
2018,3,17,13,15,343.0,323.5,2.1,11.0,587.0,654.92,515.19
2018,3,17,13,30,273.0,328.0,2.2,10.9,533.0,591.77,468.24
2018,3,17,13,45,201.5,323.5,2.25,10.85,472.0,511.44,407.2
2018,3,17,14,0,130.0,319.0,2.3,10.8,411.0,441.95,353.07
2018,3,17,14,15,317.0,270.0,2.35,10.75,481.5,542.5,436.83
2018,3,17,14,30,504.0,221.0,2.4,10.7,552.0,630.31,507.7
2018,3,17,14,45,502.0,211.5,2.4,10.6,525.0,599.78,484.55
2018,3,17,15,0,500.0,202.0,2.4,10.5,498.0,567.79,460.8
2018,3,17,15,15,389.5,187.0,2.4,10.5,407.5,458.06,374.77
2018,3,17,15,30,279.0,172.0,2.4,10.5,317.0,351.24,289.25
2018,3,17,15,45,214.0,155.5,2.4,10.3,260.5,283.84,234.4
2018,3,17,16,0,149.0,139.0,2.4,10.1,204.0,218.43,180.15
2018,3,17,16,15,244.5,125.5,2.2,9.85,216.5,243.7,200.87
2018,3,17,16,30,340.0,112.0,2.0,9.6,229.0,258.17,210.48
2018,3,17,16,45,311.0,98.0,1.85,9.4,191.0,213.71,171.21
2018,3,17,17,0,282.0,84.0,1.7,9.2,153.0,172.13,134.06
2018,3,17,17,15,214.0,67.5,1.65,8.75,112.5,120.0,89.39
2018,3,17,17,30,146.0,51.0,1.6,8.3,72.0,78.31,54.51
2018,3,17,17,45,97.5,33.0,1.55,7.9,44.5,45.39,26.33
2018,3,17,18,0,49.0,15.0,1.5,7.5,17.0,17.41,0.0
2018,3,17,18,15,24.5,7.5,1.5,7.35,8.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,49.5,11.0,1.15,6.05,13.5,11.25,0.0
2018,3,18,6,30,99.0,22.0,1.2,6.4,27.0,27.62,0.0
2018,3,18,6,45,199.5,37.0,1.25,6.75,63.0,64.39,38.68
2018,3,18,7,0,300.0,52.0,1.3,7.1,99.0,110.9,76.42
2018,3,18,7,15,391.5,63.0,1.35,7.5,148.5,162.99,120.77
2018,3,18,7,30,483.0,74.0,1.4,7.9,198.0,226.89,176.29
2018,3,18,7,45,481.0,91.0,1.45,8.3,237.5,270.79,217.0
2018,3,18,8,0,479.0,108.0,1.5,8.7,277.0,315.19,256.69
2018,3,18,8,15,474.0,126.0,1.5,9.05,314.5,358.25,293.69
2018,3,18,8,30,469.0,144.0,1.5,9.4,352.0,399.91,328.1
2018,3,18,8,45,552.0,143.0,1.5,9.8,414.5,470.24,384.56
2018,3,18,9,0,635.0,142.0,1.5,10.2,477.0,549.91,446.48
2018,3,18,9,15,590.5,166.0,1.45,10.55,498.0,574.7,463.35
2018,3,18,9,30,546.0,190.0,1.4,10.9,519.0,591.76,474.16
2018,3,18,9,45,481.5,227.0,1.35,11.3,530.5,604.94,480.81
2018,3,18,10,0,417.0,264.0,1.3,11.7,542.0,611.64,482.28
2018,3,18,10,15,344.5,296.5,1.3,11.9,533.0,595.14,467.41
2018,3,18,10,30,272.0,329.0,1.3,12.1,524.0,579.66,453.17
2018,3,18,10,45,223.0,348.0,1.3,12.3,511.5,557.25,434.75
2018,3,18,11,0,174.0,367.0,1.3,12.5,499.0,539.4,419.48
2018,3,18,11,15,264.0,360.0,1.25,12.55,565.0,624.53,483.33
2018,3,18,11,30,354.0,353.0,1.2,12.6,631.0,703.15,540.02
2018,3,18,11,45,352.0,357.0,1.15,12.6,635.5,709.28,542.61
2018,3,18,12,0,350.0,361.0,1.1,12.6,640.0,713.87,544.96
2018,3,18,12,15,327.0,365.5,1.05,12.55,626.0,697.94,532.63
2018,3,18,12,30,304.0,370.0,1.0,12.5,612.0,680.6,519.57
2018,3,18,12,45,242.5,367.0,0.95,12.45,559.0,618.59,474.09
2018,3,18,13,0,181.0,364.0,0.9,12.4,506.0,547.91,422.3
2018,3,18,13,15,106.5,333.5,0.9,12.35,416.5,445.58,346.37
2018,3,18,13,30,32.0,303.0,0.9,12.3,327.0,337.36,263.7
2018,3,18,13,45,34.0,296.5,0.95,12.3,321.5,331.5,260.52
2018,3,18,14,0,36.0,290.0,1.0,12.3,316.0,325.45,256.5
2018,3,18,14,15,23.0,251.5,0.95,12.2,268.0,267.13,211.36
2018,3,18,14,30,10.0,213.0,0.9,12.1,220.0,217.35,172.43
2018,3,18,14,45,6.0,187.5,0.85,12.05,191.5,188.42,149.78
2018,3,18,15,0,2.0,162.0,0.8,12.0,163.0,159.88,127.11
2018,3,18,15,15,2.0,157.5,0.8,12.0,158.5,155.41,123.94
2018,3,18,15,30,2.0,153.0,0.8,12.0,154.0,150.97,120.7
2018,3,18,15,45,1.0,133.0,0.65,11.7,133.5,130.44,104.22
2018,3,18,16,0,0.0,113.0,0.5,11.4,113.0,110.06,87.75
2018,3,18,16,15,3.5,95.0,0.55,11.25,96.0,93.92,74.63
2018,3,18,16,30,7.0,77.0,0.6,11.1,79.0,77.45,60.92
2018,3,18,16,45,4.0,69.0,0.7,10.9,70.0,68.25,53.21
2018,3,18,17,0,1.0,61.0,0.8,10.7,61.0,59.42,45.65
2018,3,18,17,15,33.5,50.5,0.85,10.5,55.5,57.47,42.54
2018,3,18,17,30,66.0,40.0,0.9,10.3,50.0,51.86,35.46
2018,3,18,17,45,46.0,27.5,1.0,10.1,33.0,32.98,18.72
2018,3,18,18,0,26.0,15.0,1.1,9.9,16.0,15.83,0.0
2018,3,18,18,15,13.0,7.5,1.1,9.8,8.0,7.37,0.0
2018,3,18,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,6,15,125.0,12.0,1.7,6.1,19.0,13.27,0.0
2018,3,19,6,30,250.0,24.0,1.8,6.9,38.0,40.93,3.19
2018,3,19,6,45,386.0,33.5,1.95,7.75,82.5,85.92,48.59
2018,3,19,7,0,522.0,43.0,2.1,8.6,127.0,145.27,96.02
2018,3,19,7,15,551.0,54.0,2.2,9.25,171.5,195.66,142.52
2018,3,19,7,30,580.0,65.0,2.3,9.9,216.0,248.99,191.86
2018,3,19,7,45,634.5,72.0,2.4,10.6,271.0,310.05,246.3
2018,3,19,8,0,689.0,79.0,2.5,11.3,326.0,376.28,303.73
2018,3,19,8,15,759.0,78.0,2.65,12.0,387.5,445.55,362.21
2018,3,19,8,30,829.0,77.0,2.8,12.7,449.0,521.01,423.96
2018,3,19,8,45,851.0,80.0,2.95,13.4,498.5,578.39,469.8
2018,3,19,9,0,873.0,83.0,3.1,14.1,548.0,635.76,514.26
2018,3,19,9,15,892.5,84.5,3.05,14.6,593.5,686.98,552.49
2018,3,19,9,30,912.0,86.0,3.0,15.1,639.0,739.52,588.65
2018,3,19,9,45,923.0,87.5,2.95,15.6,677.0,784.51,618.26
2018,3,19,10,0,934.0,89.0,2.9,16.1,715.0,827.35,645.85
2018,3,19,10,15,949.0,88.5,2.9,16.4,749.5,868.87,672.91
2018,3,19,10,30,964.0,88.0,2.9,16.7,784.0,907.97,698.0
2018,3,19,10,45,971.0,88.0,2.95,17.0,808.5,938.02,717.03
2018,3,19,11,0,978.0,88.0,3.0,17.3,833.0,964.77,733.85
2018,3,19,11,15,974.0,91.5,3.05,17.4,846.5,981.96,744.76
2018,3,19,11,30,970.0,95.0,3.1,17.5,860.0,995.25,753.22
2018,3,19,11,45,937.5,111.5,3.15,17.65,857.0,992.27,750.7
2018,3,19,12,0,905.0,128.0,3.2,17.8,854.0,984.88,745.48
2018,3,19,12,15,864.0,146.5,3.15,17.75,839.0,973.74,737.67
2018,3,19,12,30,823.0,165.0,3.1,17.7,824.0,953.06,723.51
2018,3,19,12,45,739.0,201.0,3.05,17.65,788.0,912.38,695.77
2018,3,19,13,0,655.0,237.0,3.0,17.6,752.0,865.28,662.9
2018,3,19,13,15,698.0,211.5,2.85,17.5,750.0,867.5,665.26
2018,3,19,13,30,741.0,186.0,2.7,17.4,748.0,865.18,663.43
2018,3,19,13,45,720.5,185.5,2.55,17.3,718.0,830.12,638.89
2018,3,19,14,0,700.0,185.0,2.4,17.2,688.0,793.26,613.31
2018,3,19,14,15,718.5,166.5,2.3,17.2,663.0,767.3,595.54
2018,3,19,14,30,737.0,148.0,2.2,17.2,638.0,737.59,574.99
2018,3,19,14,45,718.5,143.5,2.05,17.15,598.5,691.85,541.99
2018,3,19,15,0,700.0,139.0,1.9,17.1,559.0,645.19,507.49
2018,3,19,15,15,616.5,149.5,1.9,17.1,499.5,571.02,451.81
2018,3,19,15,30,533.0,160.0,1.9,17.1,440.0,499.66,397.28
2018,3,19,15,45,631.0,123.5,1.7,16.75,424.0,492.84,392.54
2018,3,19,16,0,729.0,87.0,1.5,16.4,408.0,472.09,375.32
2018,3,19,16,15,624.0,91.5,1.35,15.85,342.5,389.69,309.19
2018,3,19,16,30,519.0,96.0,1.2,15.3,277.0,316.79,249.76
2018,3,19,16,45,438.5,88.5,1.05,14.75,224.0,249.11,193.56
2018,3,19,17,0,358.0,81.0,0.9,14.2,171.0,191.79,145.29
2018,3,19,17,15,302.5,66.0,0.85,13.8,129.5,141.55,102.32
2018,3,19,17,30,247.0,51.0,0.8,13.4,88.0,97.67,65.29
2018,3,19,17,45,182.0,34.5,0.8,13.0,56.0,57.76,32.69
2018,3,19,18,0,117.0,18.0,0.8,12.6,24.0,23.56,0.0
2018,3,19,18,15,58.5,9.0,0.8,12.45,12.0,8.9,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,3.3,10.6,1.5,1.47,0.0
2018,3,20,6,30,0.0,3.0,3.3,10.6,3.0,2.89,0.0
2018,3,20,6,45,0.0,5.0,3.3,10.55,5.0,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.3,10.5,7.0,6.74,0.11
2018,3,20,7,15,0.0,8.5,3.25,10.55,8.5,8.19,1.43
2018,3,20,7,30,0.0,10.0,3.2,10.6,10.0,9.64,2.73
2018,3,20,7,45,0.0,12.5,3.1,10.65,12.5,12.05,4.83
2018,3,20,8,0,0.0,15.0,3.0,10.7,15.0,14.47,6.91
2018,3,20,8,15,0.0,18.0,3.1,10.8,18.0,17.37,9.38
2018,3,20,8,30,0.0,21.0,3.2,10.9,21.0,20.27,11.82
2018,3,20,8,45,0.0,24.5,3.35,10.95,24.5,23.66,14.67
2018,3,20,9,0,0.0,28.0,3.5,11.0,28.0,27.05,17.5
2018,3,20,9,15,0.0,34.5,3.6,11.1,34.5,33.34,22.77
2018,3,20,9,30,0.0,41.0,3.7,11.2,41.0,39.63,28.01
2018,3,20,9,45,0.0,50.0,3.8,11.3,50.0,48.35,35.27
2018,3,20,10,0,0.0,59.0,3.9,11.4,59.0,57.08,42.49
2018,3,20,10,15,0.0,59.0,4.0,11.55,59.0,57.09,42.38
2018,3,20,10,30,0.0,59.0,4.1,11.7,59.0,57.1,42.28
2018,3,20,10,45,0.0,69.0,4.2,11.8,69.0,66.8,50.28
2018,3,20,11,0,0.0,79.0,4.3,11.9,79.0,76.5,58.24
2018,3,20,11,15,0.0,85.0,4.4,12.05,85.0,82.33,62.96
2018,3,20,11,30,0.0,91.0,4.5,12.2,91.0,88.16,67.69
2018,3,20,11,45,0.0,86.5,4.6,12.3,86.5,83.8,64.03
2018,3,20,12,0,0.0,82.0,4.7,12.4,82.0,79.44,60.39
2018,3,20,12,15,0.0,78.0,4.75,12.5,78.0,75.56,57.16
2018,3,20,12,30,0.0,74.0,4.8,12.6,74.0,71.67,53.95
2018,3,20,12,45,0.0,73.0,4.85,12.7,73.0,70.7,53.14
2018,3,20,13,0,0.0,72.0,4.9,12.8,72.0,69.73,52.35
2018,3,20,13,15,0.0,70.0,4.8,12.8,70.0,67.78,50.78
2018,3,20,13,30,0.0,68.0,4.7,12.8,68.0,65.83,49.22
2018,3,20,13,45,0.0,70.5,4.6,12.8,70.5,68.25,51.29
2018,3,20,14,0,0.0,73.0,4.5,12.8,73.0,70.66,53.37
2018,3,20,14,15,0.0,73.5,4.4,12.8,73.5,71.13,53.86
2018,3,20,14,30,0.0,74.0,4.3,12.8,74.0,71.61,54.37
2018,3,20,14,45,0.0,74.5,4.2,12.75,74.5,72.08,54.9
2018,3,20,15,0,0.0,75.0,4.1,12.7,75.0,72.55,55.45
2018,3,20,15,15,0.0,78.0,4.1,12.7,78.0,75.45,58.04
2018,3,20,15,30,0.0,81.0,4.1,12.7,81.0,78.35,60.66
2018,3,20,15,45,0.0,89.5,3.95,12.55,89.5,86.65,67.88
2018,3,20,16,0,0.0,98.0,3.8,12.4,98.0,95.11,75.28
2018,3,20,16,15,0.0,92.5,3.75,12.3,92.5,89.79,71.04
2018,3,20,16,30,0.0,87.0,3.7,12.2,87.0,84.49,66.76
2018,3,20,16,45,0.0,68.5,3.65,12.1,68.5,66.33,51.4
2018,3,20,17,0,0.0,50.0,3.6,12.0,50.0,48.3,35.94
2018,3,20,17,15,0.0,39.5,3.55,11.9,39.5,38.15,27.04
2018,3,20,17,30,0.0,29.0,3.5,11.8,29.0,28.0,18.01
2018,3,20,17,45,5.0,19.5,3.4,11.75,20.0,19.4,9.75
2018,3,20,18,0,10.0,10.0,3.3,11.7,11.0,10.3,0.0
2018,3,20,18,15,5.0,5.0,3.25,11.65,5.5,4.92,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,21,5,45,3.5,1.0,2.55,13.4,1.0,0.0,0.0
2018,3,21,6,0,7.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,3,21,6,15,7.0,6.5,2.55,13.5,6.5,6.51,0.0
2018,3,21,6,30,7.0,11.0,2.6,13.6,11.0,11.22,0.42
2018,3,21,6,45,3.5,17.0,2.7,13.65,17.0,16.87,8.06
2018,3,21,7,0,0.0,23.0,2.8,13.7,23.0,22.19,13.12
2018,3,21,7,15,0.0,29.5,2.9,13.8,29.5,28.47,18.68
2018,3,21,7,30,0.0,36.0,3.0,13.9,36.0,34.75,24.15
2018,3,21,7,45,0.0,39.5,3.05,14.0,39.5,38.14,27.04
2018,3,21,8,0,0.0,43.0,3.1,14.1,43.0,41.53,29.85
2018,3,21,8,15,0.0,67.0,3.15,14.2,67.0,64.76,49.41
2018,3,21,8,30,0.0,91.0,3.2,14.3,91.0,88.17,68.84
2018,3,21,8,45,4.0,133.0,3.25,14.45,135.0,132.04,105.01
2018,3,21,9,0,8.0,175.0,3.3,14.6,179.0,176.7,141.2
2018,3,21,9,15,10.0,184.5,3.35,14.7,190.0,187.78,149.73
2018,3,21,9,30,12.0,194.0,3.4,14.8,201.0,199.04,158.44
2018,3,21,9,45,12.5,205.5,3.4,14.9,213.5,211.34,167.88
2018,3,21,10,0,13.0,217.0,3.4,15.0,226.0,223.67,177.31
2018,3,21,10,15,21.5,252.0,3.45,15.1,267.5,266.43,211.07
2018,3,21,10,30,30.0,287.0,3.5,15.2,309.0,317.13,250.55
2018,3,21,10,45,26.5,283.5,3.55,15.3,303.5,311.14,245.24
2018,3,21,11,0,23.0,280.0,3.6,15.4,298.0,297.61,234.29
2018,3,21,11,15,27.5,294.5,3.6,15.45,316.5,324.7,255.28
2018,3,21,11,30,32.0,309.0,3.6,15.5,335.0,344.55,270.47
2018,3,21,11,45,59.5,344.0,3.6,15.55,392.0,407.61,319.58
2018,3,21,12,0,87.0,379.0,3.6,15.6,449.0,471.11,368.14
2018,3,21,12,15,107.5,384.0,3.6,15.65,471.0,495.83,387.1
2018,3,21,12,30,128.0,389.0,3.6,15.7,493.0,528.91,412.3
2018,3,21,12,45,113.5,379.5,3.6,15.75,471.0,504.29,393.35
2018,3,21,13,0,99.0,370.0,3.6,15.8,449.0,470.87,368.09
2018,3,21,13,15,64.5,335.0,3.6,15.8,386.0,400.88,314.3
2018,3,21,13,30,30.0,300.0,3.6,15.8,323.0,332.04,260.65
2018,3,21,13,45,27.5,287.0,3.65,15.85,307.5,315.49,248.24
2018,3,21,14,0,25.0,274.0,3.7,15.9,292.0,292.14,230.33
2018,3,21,14,15,47.5,284.5,3.65,15.9,317.0,327.54,259.15
2018,3,21,14,30,70.0,295.0,3.6,15.9,342.0,354.64,281.19
2018,3,21,14,45,46.0,255.0,3.6,15.9,285.0,292.28,232.19
2018,3,21,15,0,22.0,215.0,3.6,15.9,228.0,227.2,180.54
2018,3,21,15,15,11.0,167.5,3.6,15.9,174.0,171.24,135.79
2018,3,21,15,30,0.0,120.0,3.6,15.9,120.0,116.71,91.44
2018,3,21,15,45,5.0,125.5,3.3,15.75,127.5,125.1,98.85
2018,3,21,16,0,10.0,131.0,3.0,15.6,135.0,133.09,105.82
2018,3,21,16,15,17.0,122.0,2.8,15.4,128.5,127.02,101.14
2018,3,21,16,30,24.0,113.0,2.6,15.2,122.0,122.09,97.2
2018,3,21,16,45,20.0,96.5,2.45,15.0,103.0,102.72,81.06
2018,3,21,17,0,16.0,80.0,2.3,14.8,84.0,82.68,64.13
2018,3,21,17,15,8.0,61.5,2.25,14.6,63.5,61.68,46.31
2018,3,21,17,30,0.0,43.0,2.2,14.4,43.0,41.67,29.25
2018,3,21,17,45,5.0,28.0,2.2,14.2,28.5,27.66,16.34
2018,3,21,18,0,10.0,13.0,2.2,14.0,14.0,13.23,0.0
2018,3,21,18,15,5.0,6.5,2.15,13.9,7.0,6.4,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,22,5,45,3.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,3,22,6,0,6.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,6,15,6.0,2.0,3.7,12.8,2.0,2.09,0.0
2018,3,22,6,30,6.0,4.0,3.8,12.9,4.0,4.43,0.0
2018,3,22,6,45,3.0,5.5,3.85,12.95,5.5,5.76,0.0
2018,3,22,7,0,0.0,7.0,3.9,13.0,7.0,6.74,0.07
2018,3,22,7,15,0.0,9.0,3.95,13.1,9.0,8.67,1.79
2018,3,22,7,30,0.0,11.0,4.0,13.2,11.0,10.61,3.48
2018,3,22,7,45,0.0,17.5,4.05,13.3,17.5,16.88,8.88
2018,3,22,8,0,0.0,24.0,4.1,13.4,24.0,23.16,14.23
2018,3,22,8,15,0.0,39.0,4.2,13.6,39.0,37.66,26.52
2018,3,22,8,30,0.0,54.0,4.3,13.8,54.0,52.18,38.68
2018,3,22,8,45,0.0,66.5,4.35,14.05,66.5,64.29,48.68
2018,3,22,9,0,0.0,79.0,4.4,14.3,79.0,76.41,58.58
2018,3,22,9,15,0.5,80.0,4.45,14.5,80.5,77.73,59.46
2018,3,22,9,30,1.0,81.0,4.5,14.7,82.0,79.09,60.39
2018,3,22,9,45,20.5,164.0,4.55,14.9,178.0,179.26,142.82
2018,3,22,10,0,40.0,247.0,4.6,15.1,274.0,281.18,224.45
2018,3,22,10,15,68.0,222.0,4.55,15.15,271.0,279.39,223.64
2018,3,22,10,30,96.0,197.0,4.5,15.2,268.0,285.48,229.4
2018,3,22,10,45,55.0,187.5,4.45,15.2,228.5,236.16,188.46
2018,3,22,11,0,14.0,178.0,4.4,15.2,189.0,186.62,147.02
2018,3,22,11,15,22.5,227.5,4.3,15.2,245.5,250.06,197.69
2018,3,22,11,30,31.0,277.0,4.2,15.2,302.0,309.86,244.54
2018,3,22,11,45,65.0,323.0,4.15,15.15,376.0,390.38,307.89
2018,3,22,12,0,99.0,369.0,4.1,15.1,450.0,471.62,370.52
2018,3,22,12,15,150.0,367.0,4.05,15.05,489.0,526.38,413.37
2018,3,22,12,30,201.0,365.0,4.0,15.0,528.0,571.6,448.82
2018,3,22,12,45,390.0,306.5,3.95,14.95,619.0,700.52,550.43
2018,3,22,13,0,579.0,248.0,3.9,14.9,710.0,810.43,635.22
2018,3,22,13,15,431.5,272.0,3.85,14.7,612.5,690.94,544.39
2018,3,22,13,30,284.0,296.0,3.8,14.5,515.0,568.8,450.67
2018,3,22,13,45,282.5,295.5,3.75,14.35,507.5,560.18,445.16
2018,3,22,14,0,281.0,295.0,3.7,14.2,500.0,550.53,438.29
2018,3,22,14,15,357.0,260.0,3.7,14.0,508.5,566.03,453.31
2018,3,22,14,30,433.0,225.0,3.7,13.8,517.0,582.83,468.81
2018,3,22,14,45,432.0,203.0,3.65,13.55,480.5,542.31,438.75
2018,3,22,15,0,431.0,181.0,3.6,13.3,444.0,500.5,407.47
2018,3,22,15,15,236.0,189.0,3.6,13.3,331.5,355.15,289.81
2018,3,22,15,30,41.0,197.0,3.6,13.3,219.0,223.13,180.16
2018,3,22,15,45,55.5,187.5,3.7,12.7,214.5,219.73,178.73
2018,3,22,16,0,70.0,178.0,3.8,12.1,210.0,214.85,175.56
2018,3,22,16,15,252.0,140.0,3.85,11.8,234.0,263.27,216.35
2018,3,22,16,30,434.0,102.0,3.9,11.5,258.0,287.93,234.27
2018,3,22,16,45,415.5,92.0,3.9,11.2,222.0,245.89,196.43
2018,3,22,17,0,397.0,82.0,3.9,10.9,186.0,205.37,159.2
2018,3,22,17,15,345.0,66.5,3.85,10.55,142.0,152.95,112.73
2018,3,22,17,30,293.0,51.0,3.8,10.2,98.0,106.44,72.14
2018,3,22,17,45,222.5,38.0,3.8,9.9,66.0,66.41,39.21
2018,3,22,18,0,152.0,25.0,3.8,9.6,34.0,32.87,1.4
2018,3,22,18,15,76.0,12.5,3.7,9.4,17.0,12.55,0.0
2018,3,22,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,5,45,8.5,1.5,1.55,5.4,1.0,0.0,0.0
2018,3,23,6,0,17.0,3.0,1.5,5.6,2.0,0.0,0.0
2018,3,23,6,15,155.5,16.5,1.7,6.25,27.5,20.0,0.0
2018,3,23,6,30,294.0,30.0,1.9,6.9,53.0,55.01,23.5
2018,3,23,6,45,420.5,39.5,2.15,7.5,100.5,102.2,61.95
2018,3,23,7,0,547.0,49.0,2.4,8.1,148.0,163.73,112.27
2018,3,23,7,15,621.0,55.0,2.5,8.5,202.5,222.65,165.1
2018,3,23,7,30,695.0,61.0,2.6,8.9,257.0,289.42,225.26
2018,3,23,7,45,743.0,65.5,2.7,9.3,313.0,352.57,282.38
2018,3,23,8,0,791.0,70.0,2.8,9.7,369.0,419.9,341.5
2018,3,23,8,15,823.0,73.0,2.7,10.1,423.0,481.64,394.09
2018,3,23,8,30,855.0,76.0,2.6,10.5,477.0,545.01,446.0
2018,3,23,8,45,878.0,79.0,2.55,10.9,528.0,604.36,493.02
2018,3,23,9,0,901.0,82.0,2.5,11.3,579.0,661.55,536.82
2018,3,23,9,15,918.0,83.0,2.35,11.7,624.0,714.04,574.47
2018,3,23,9,30,935.0,84.0,2.2,12.1,669.0,765.33,608.31
2018,3,23,9,45,946.5,85.5,2.05,12.45,708.0,811.48,637.63
2018,3,23,10,0,958.0,87.0,1.9,12.8,747.0,855.42,664.61
2018,3,23,10,15,965.0,89.0,1.9,13.05,778.5,893.74,688.93
2018,3,23,10,30,972.0,91.0,1.9,13.3,810.0,929.09,711.04
2018,3,23,10,45,977.0,92.0,1.85,13.6,834.0,958.46,728.19
2018,3,23,11,0,982.0,93.0,1.8,13.9,858.0,984.42,742.97
2018,3,23,11,15,985.5,93.0,1.95,14.05,874.0,1004.37,756.86
2018,3,23,11,30,989.0,93.0,2.1,14.2,890.0,1020.6,768.42
2018,3,23,11,45,990.5,93.0,2.2,14.4,897.5,1031.15,775.55
2018,3,23,12,0,992.0,93.0,2.3,14.6,905.0,1037.77,780.26
2018,3,23,12,15,990.5,93.5,2.45,14.65,903.5,1038.15,782.0
2018,3,23,12,30,989.0,94.0,2.6,14.7,902.0,1034.57,781.22
2018,3,23,12,45,987.0,93.0,2.75,14.75,892.0,1024.97,776.48
2018,3,23,13,0,985.0,92.0,2.9,14.8,882.0,1011.48,769.18
2018,3,23,13,15,980.5,91.5,2.95,14.8,864.0,992.46,757.4
2018,3,23,13,30,976.0,91.0,3.0,14.8,846.0,969.81,743.21
2018,3,23,13,45,970.0,89.5,3.1,14.75,820.0,941.27,725.49
2018,3,23,14,0,964.0,88.0,3.2,14.7,794.0,909.43,705.37
2018,3,23,14,15,954.0,87.0,3.2,14.6,760.0,871.78,680.43
2018,3,23,14,30,944.0,86.0,3.2,14.5,726.0,831.45,653.43
2018,3,23,14,45,931.5,84.0,3.25,14.35,686.0,785.75,622.64
2018,3,23,15,0,919.0,82.0,3.3,14.2,646.0,738.05,589.95
2018,3,23,15,15,902.5,79.5,3.3,14.2,600.0,685.43,552.33
2018,3,23,15,30,886.0,77.0,3.3,14.2,554.0,631.71,510.91
2018,3,23,15,45,850.5,76.5,3.35,13.75,500.0,570.26,463.09
2018,3,23,16,0,815.0,76.0,3.4,13.3,446.0,508.16,413.25
2018,3,23,16,15,720.0,81.0,3.3,12.9,379.0,426.24,345.73
2018,3,23,16,30,625.0,86.0,3.2,12.5,312.0,352.43,283.49
2018,3,23,16,45,475.0,87.5,3.1,12.1,243.5,262.79,208.34
2018,3,23,17,0,325.0,89.0,3.0,11.7,175.0,191.37,148.67
2018,3,23,17,15,262.0,73.0,2.85,11.1,132.0,139.92,104.4
2018,3,23,17,30,199.0,57.0,2.7,10.5,89.0,94.36,65.9
2018,3,23,17,45,134.0,39.5,2.55,9.9,57.5,56.43,35.0
2018,3,23,18,0,69.0,22.0,2.4,9.3,26.0,25.23,2.73
2018,3,23,18,15,34.5,11.0,2.35,9.1,13.0,10.96,0.0
2018,3,23,18,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.45,7.6,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.4,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.0,16.0,1.5,8.25,22.5,17.99,0.0
2018,3,24,6,30,161.0,31.0,1.6,8.7,44.0,45.44,22.32
2018,3,24,6,45,160.5,48.5,1.7,9.15,70.0,72.91,48.7
2018,3,24,7,0,160.0,66.0,1.8,9.6,96.0,100.61,74.05
2018,3,24,7,15,192.0,84.0,1.85,9.9,131.0,137.37,106.24
2018,3,24,7,30,224.0,102.0,1.9,10.2,166.0,177.79,141.61
