Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,7,15,669.5,86.5,1.25,17.25,335.5,329.54,252.33
2018,4,23,7,30,711.0,93.0,1.3,17.9,390.0,392.04,304.28
2018,4,23,7,45,740.0,98.0,1.35,18.55,443.0,450.74,351.79
2018,4,23,8,0,769.0,103.0,1.4,19.2,496.0,511.3,399.03
2018,4,23,8,15,791.0,107.0,1.5,19.7,546.5,568.22,442.49
2018,4,23,8,30,813.0,111.0,1.6,20.2,597.0,625.63,484.98
2018,4,23,8,45,828.5,114.5,1.65,20.75,643.0,678.35,522.42
2018,4,23,9,0,844.0,118.0,1.7,21.3,689.0,730.36,557.72
2018,4,23,9,15,862.0,118.5,1.7,21.65,732.0,780.14,589.55
2018,4,23,9,30,880.0,119.0,1.7,22.0,775.0,825.82,618.04
2018,4,23,9,45,896.0,117.5,1.75,22.3,812.5,869.03,645.13
2018,4,23,10,0,912.0,116.0,1.8,22.6,850.0,910.4,670.73
2018,4,23,10,15,917.5,118.0,1.8,22.9,878.0,943.91,690.41
2018,4,23,10,30,923.0,120.0,1.8,23.2,906.0,974.52,708.13
2018,4,23,10,45,925.5,122.0,1.8,23.5,926.5,999.24,722.02
2018,4,23,11,0,928.0,124.0,1.8,23.8,947.0,1020.65,733.84
2018,4,23,11,15,930.5,125.0,1.8,23.9,960.0,1037.61,743.5
2018,4,23,11,30,933.0,126.0,1.8,24.0,973.0,1051.07,751.08
2018,4,23,11,45,933.0,127.0,1.8,24.1,978.0,1058.51,755.04
2018,4,23,12,0,933.0,128.0,1.8,24.2,983.0,1062.32,756.93
2018,4,23,12,15,931.5,128.0,1.8,24.25,979.5,1059.97,755.3
2018,4,23,12,30,930.0,128.0,1.8,24.3,976.0,1054.01,751.63
2018,4,23,12,45,926.0,128.0,1.8,24.3,964.0,1042.02,744.5
2018,4,23,13,0,922.0,128.0,1.8,24.3,952.0,1026.55,735.36
2018,4,23,13,15,902.5,135.5,1.85,24.25,928.0,1000.68,720.55
2018,4,23,13,30,883.0,143.0,1.9,24.2,904.0,972.1,704.03
2018,4,23,13,45,894.0,131.5,1.9,24.15,882.5,949.37,690.62
2018,4,23,14,0,905.0,120.0,1.9,24.1,861.0,922.83,674.67
2018,4,23,14,15,897.0,118.0,1.95,23.9,827.5,886.19,652.96
2018,4,23,14,30,889.0,116.0,2.0,23.7,794.0,847.09,629.41
2018,4,23,14,45,872.5,114.5,2.05,23.55,751.5,799.65,599.72
2018,4,23,15,0,856.0,113.0,2.1,23.4,709.0,753.23,570.26
2018,4,23,15,15,844.5,108.5,2.1,23.4,665.0,703.34,537.18
2018,4,23,15,30,833.0,104.0,2.1,23.4,621.0,652.22,500.75
2018,4,23,15,45,814.5,100.5,2.15,22.8,572.5,596.96,461.47
2018,4,23,16,0,796.0,97.0,2.2,22.2,524.0,541.66,420.67
2018,4,23,16,15,769.0,92.5,2.2,21.65,471.0,481.36,374.31
2018,4,23,16,30,742.0,88.0,2.2,21.1,418.0,422.22,327.17
2018,4,23,16,45,703.5,83.0,2.25,20.55,363.5,360.04,276.2
2018,4,23,17,0,665.0,78.0,2.3,20.0,309.0,301.23,226.36
2018,4,23,17,15,605.5,71.0,2.15,19.1,254.0,238.34,172.89
2018,4,23,17,30,546.0,64.0,2.0,18.2,199.0,181.87,124.63
2018,4,23,17,45,457.0,54.5,1.9,17.25,149.0,125.03,78.65
2018,4,23,18,0,368.0,45.0,1.8,16.3,99.0,78.65,44.2
2018,4,23,18,15,243.5,32.0,1.75,15.7,61.5,37.45,17.79
2018,4,23,18,30,119.0,19.0,1.7,15.1,24.0,15.04,0.0
2018,4,23,18,45,59.5,9.5,1.65,14.5,12.0,9.34,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.7,12.5,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.6,12.9,15.0,12.78,0.0
2018,4,24,5,45,201.5,27.0,0.55,13.3,48.0,23.95,8.13
2018,4,24,6,0,326.0,41.0,0.5,13.7,81.0,60.41,32.6
2018,4,24,6,15,415.5,52.0,0.5,14.05,128.5,103.17,62.67
2018,4,24,6,30,505.0,63.0,0.5,14.4,176.0,156.58,104.83
2018,4,24,6,45,562.0,71.5,0.5,14.8,228.5,209.96,150.3
2018,4,24,7,0,619.0,80.0,0.5,15.2,281.0,269.66,201.29
2018,4,24,7,15,659.0,87.0,0.55,15.7,335.0,327.74,250.75
2018,4,24,7,30,699.0,94.0,0.6,16.2,389.0,389.57,301.83
2018,4,24,7,45,726.5,100.0,0.65,16.65,441.5,447.91,348.8
2018,4,24,8,0,754.0,106.0,0.7,17.1,494.0,508.0,395.46
2018,4,24,8,15,776.0,110.0,0.8,17.5,544.0,564.11,438.19
2018,4,24,8,30,798.0,114.0,0.9,17.9,594.0,620.76,480.08
2018,4,24,8,45,814.5,118.5,0.95,18.35,641.0,674.45,518.04
2018,4,24,9,0,831.0,123.0,1.0,18.8,688.0,727.54,554.14
2018,4,24,9,15,849.5,122.5,1.1,19.15,730.0,776.11,585.95
2018,4,24,9,30,868.0,122.0,1.2,19.5,772.0,823.62,616.7
2018,4,24,9,45,884.5,120.5,1.25,19.85,809.0,863.75,641.54
2018,4,24,10,0,901.0,119.0,1.3,20.2,846.0,905.14,667.04
2018,4,24,10,15,910.5,118.0,1.35,20.55,874.5,938.75,687.24
2018,4,24,10,30,920.0,117.0,1.4,20.9,903.0,969.68,705.69
2018,4,24,10,45,928.0,116.0,1.45,21.25,925.0,996.34,721.39
2018,4,24,11,0,936.0,115.0,1.5,21.6,947.0,1019.89,735.15
2018,4,24,11,15,940.5,114.0,1.55,21.8,960.5,1036.78,745.22
2018,4,24,11,30,945.0,113.0,1.6,22.0,974.0,1050.2,753.27
2018,4,24,11,45,948.0,112.0,1.6,22.25,979.5,1058.56,757.37
2018,4,24,12,0,951.0,111.0,1.6,22.5,985.0,1063.27,759.37
2018,4,24,12,15,950.0,111.5,1.65,22.6,982.0,1061.88,758.97
2018,4,24,12,30,949.0,112.0,1.7,22.7,979.0,1056.81,756.47
2018,4,24,12,45,946.5,111.0,1.75,22.8,967.5,1045.05,749.91
2018,4,24,13,0,944.0,110.0,1.8,22.9,956.0,1029.71,741.24
2018,4,24,13,15,939.5,109.5,1.85,22.9,936.5,1009.49,729.82
2018,4,24,13,30,935.0,109.0,1.9,22.9,917.0,985.94,716.31
2018,4,24,13,45,928.0,108.0,2.0,22.85,890.0,956.39,699.6
2018,4,24,14,0,921.0,107.0,2.1,22.8,863.0,923.91,680.78
2018,4,24,14,15,911.5,106.0,2.15,22.7,829.0,886.56,658.12
2018,4,24,14,30,902.0,105.0,2.2,22.6,795.0,846.8,633.58
2018,4,24,14,45,889.0,104.0,2.2,22.45,755.0,802.14,605.09
2018,4,24,15,0,876.0,103.0,2.2,22.3,715.0,755.79,575.08
2018,4,24,15,15,860.5,100.5,2.2,22.3,669.5,704.75,540.99
2018,4,24,15,30,845.0,98.0,2.2,22.3,624.0,654.27,505.1
2018,4,24,15,45,821.5,95.0,2.25,21.8,573.0,596.0,463.15
2018,4,24,16,0,798.0,92.0,2.3,21.3,522.0,538.16,420.03
2018,4,24,16,15,754.5,89.5,2.3,20.85,463.5,471.61,368.53
2018,4,24,16,30,711.0,87.0,2.3,20.4,405.0,407.95,317.63
2018,4,24,16,45,607.5,92.0,2.3,19.95,339.5,332.24,256.4
2018,4,24,17,0,504.0,97.0,2.3,19.5,274.0,267.05,202.88
2018,4,24,17,15,476.5,82.5,2.15,18.65,227.0,214.72,157.98
2018,4,24,17,30,449.0,68.0,2.0,17.8,180.0,165.27,115.02
2018,4,24,17,45,400.0,56.5,1.9,16.9,138.5,118.43,75.86
2018,4,24,18,0,351.0,45.0,1.8,16.0,97.0,77.34,43.9
2018,4,24,18,15,249.5,32.5,1.8,15.45,62.0,38.45,18.52
2018,4,24,18,30,148.0,20.0,1.8,14.9,27.0,15.83,0.0
2018,4,24,18,45,74.0,10.0,1.75,14.3,13.5,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,5,15,41.5,7.0,1.05,11.6,8.0,0.0,0.0
2018,4,25,5,30,83.0,14.0,1.1,11.9,16.0,13.76,0.0
2018,4,25,5,45,207.5,28.0,1.1,12.2,50.0,25.55,9.92
2018,4,25,6,0,332.0,42.0,1.1,12.5,84.0,62.64,34.27
2018,4,25,6,15,421.0,52.0,1.1,12.9,131.0,104.92,64.29
2018,4,25,6,30,510.0,62.0,1.1,13.3,178.0,157.77,106.53
2018,4,25,6,45,568.0,69.5,1.15,13.7,230.0,210.79,152.35
2018,4,25,7,0,626.0,77.0,1.2,14.1,282.0,270.21,204.01
2018,4,25,7,15,667.0,82.5,1.2,14.7,335.5,327.55,253.57
2018,4,25,7,30,708.0,88.0,1.2,15.3,389.0,388.72,304.8
2018,4,25,7,45,682.0,97.5,1.25,15.85,418.0,425.72,336.32
2018,4,25,8,0,656.0,107.0,1.3,16.4,447.0,458.82,363.41
2018,4,25,8,15,732.0,106.5,1.3,16.9,520.5,536.54,422.95
2018,4,25,8,30,808.0,106.0,1.3,17.4,594.0,620.2,484.55
2018,4,25,8,45,824.5,109.0,1.3,17.85,640.0,672.73,521.54
2018,4,25,9,0,841.0,112.0,1.3,18.3,686.0,724.62,556.31
2018,4,25,9,15,854.0,113.5,1.35,18.7,726.5,771.39,586.52
2018,4,25,9,30,867.0,115.0,1.4,19.1,767.0,813.82,613.39
2018,4,25,9,45,877.0,117.0,1.45,19.55,802.0,855.05,639.05
2018,4,25,10,0,887.0,119.0,1.5,20.0,837.0,894.11,663.0
2018,4,25,10,15,881.0,127.5,1.55,20.3,861.5,923.16,680.57
2018,4,25,10,30,875.0,136.0,1.6,20.6,886.0,948.78,695.97
2018,4,25,10,45,770.5,200.0,1.65,20.9,872.0,944.03,691.74
2018,4,25,11,0,666.0,264.0,1.7,21.2,858.0,924.19,677.6
2018,4,25,11,15,680.5,256.5,1.75,21.35,871.0,940.91,689.06
2018,4,25,11,30,695.0,249.0,1.8,21.5,884.0,955.18,698.02
2018,4,25,11,45,667.0,263.0,1.9,21.65,875.0,946.73,692.81
2018,4,25,12,0,639.0,277.0,2.0,21.8,866.0,935.18,685.17
2018,4,25,12,15,705.0,241.0,2.0,21.8,888.5,963.24,704.61
2018,4,25,12,30,771.0,205.0,2.0,21.8,911.0,983.06,717.29
2018,4,25,12,45,831.5,170.0,2.05,21.85,923.5,999.63,728.49
2018,4,25,13,0,892.0,135.0,2.1,21.9,936.0,1005.73,733.09
2018,4,25,13,15,885.5,135.0,2.1,21.85,916.5,984.94,720.27
2018,4,25,13,30,879.0,135.0,2.1,21.8,897.0,961.09,705.78
2018,4,25,13,45,869.5,135.5,2.15,21.75,870.0,932.11,688.44
2018,4,25,14,0,860.0,136.0,2.2,21.7,843.0,904.67,672.05
2018,4,25,14,15,849.0,134.5,2.25,21.5,809.5,866.99,649.01
2018,4,25,14,30,838.0,133.0,2.3,21.3,776.0,827.2,624.3
2018,4,25,14,45,822.5,131.5,2.35,21.15,736.0,782.01,595.37
2018,4,25,15,0,807.0,130.0,2.4,21.0,696.0,735.52,565.09
2018,4,25,15,15,790.0,126.5,2.4,21.0,651.0,684.9,529.93
2018,4,25,15,30,773.0,123.0,2.4,21.0,606.0,633.68,492.67
2018,4,25,15,45,748.5,120.0,2.55,20.35,557.0,578.47,453.12
2018,4,25,16,0,724.0,117.0,2.7,19.7,508.0,523.44,412.18
2018,4,25,16,15,693.5,111.5,2.75,19.15,456.0,463.88,365.84
2018,4,25,16,30,663.0,106.0,2.8,18.6,404.0,406.29,319.47
2018,4,25,16,45,622.5,99.5,2.9,18.05,351.0,346.07,269.68
2018,4,25,17,0,582.0,93.0,3.0,17.5,298.0,289.56,221.54
2018,4,25,17,15,526.5,84.5,2.95,16.75,246.5,230.93,171.3
2018,4,25,17,30,471.0,76.0,2.9,16.0,195.0,178.35,126.04
2018,4,25,17,45,391.5,64.5,2.85,15.25,147.5,124.4,81.8
2018,4,25,18,0,312.0,53.0,2.8,14.5,100.0,80.68,48.55
2018,4,25,18,15,205.5,37.0,2.7,13.95,63.0,40.97,21.77
2018,4,25,18,30,99.0,21.0,2.6,13.4,26.0,16.61,0.0
2018,4,25,18,45,49.5,10.5,2.5,12.9,13.0,10.32,0.0
2018,4,25,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,15,33.5,7.0,1.6,9.65,8.0,0.0,0.0
2018,4,26,5,30,67.0,14.0,1.7,10.1,16.0,13.76,0.0
2018,4,26,5,45,177.5,30.0,1.75,10.5,49.5,27.5,12.15
2018,4,26,6,0,288.0,46.0,1.8,10.9,83.0,63.17,36.45
2018,4,26,6,15,359.0,57.0,1.8,11.35,125.0,101.77,64.86
2018,4,26,6,30,430.0,68.0,1.8,11.8,167.0,149.51,103.87
2018,4,26,6,45,447.0,81.5,1.75,12.25,208.0,192.54,142.66
2018,4,26,7,0,464.0,95.0,1.7,12.7,249.0,238.21,183.61
2018,4,26,7,15,526.0,102.5,1.7,13.25,305.5,297.37,233.97
2018,4,26,7,30,588.0,110.0,1.7,13.8,362.0,361.68,287.58
2018,4,26,7,45,664.0,107.0,1.65,14.35,426.0,428.08,341.54
2018,4,26,8,0,740.0,104.0,1.6,14.9,490.0,501.33,399.24
2018,4,26,8,15,763.5,108.0,1.6,15.45,540.0,557.59,442.31
2018,4,26,8,30,787.0,112.0,1.6,16.0,590.0,614.49,484.49
2018,4,26,8,45,805.5,114.5,1.55,16.55,636.0,666.85,521.64
2018,4,26,9,0,824.0,117.0,1.5,17.1,682.0,718.81,556.55
2018,4,26,9,15,842.5,117.5,1.6,17.55,724.5,767.99,589.18
2018,4,26,9,30,861.0,118.0,1.7,18.0,767.0,813.23,618.67
2018,4,26,9,45,878.5,115.5,1.8,18.4,804.0,855.83,646.2
2018,4,26,10,0,896.0,113.0,1.9,18.8,841.0,896.75,672.34
2018,4,26,10,15,903.0,114.0,2.0,19.1,869.0,929.91,693.4
2018,4,26,10,30,910.0,115.0,2.1,19.4,897.0,960.29,712.63
2018,4,26,10,45,915.0,116.0,2.25,19.7,918.0,985.86,729.22
2018,4,26,11,0,920.0,117.0,2.4,20.0,939.0,1008.25,743.79
2018,4,26,11,15,923.0,117.5,2.5,20.15,952.5,1024.89,754.58
2018,4,26,11,30,926.0,118.0,2.6,20.3,966.0,1038.09,763.27
2018,4,26,11,45,927.5,118.5,2.7,20.5,971.5,1046.3,768.69
2018,4,26,12,0,929.0,119.0,2.8,20.7,977.0,1050.93,771.94
2018,4,26,12,15,929.0,119.0,2.85,20.75,974.5,1049.96,771.63
2018,4,26,12,30,929.0,119.0,2.9,20.8,972.0,1045.38,769.16
2018,4,26,12,45,928.0,117.5,2.95,20.85,961.0,1034.7,762.83
2018,4,26,13,0,927.0,116.0,3.0,20.9,950.0,1020.48,754.32
2018,4,26,13,15,923.0,115.5,3.05,20.85,931.5,1000.97,742.69
2018,4,26,13,30,919.0,115.0,3.1,20.8,913.0,978.19,728.93
2018,4,26,13,45,914.0,113.0,3.15,20.75,887.0,949.78,711.39
2018,4,26,14,0,909.0,111.0,3.2,20.7,861.0,918.4,691.78
2018,4,26,14,15,901.0,109.0,3.25,20.55,827.5,881.64,668.6
2018,4,26,14,30,893.0,107.0,3.3,20.4,794.0,842.44,643.51
2018,4,26,14,45,882.0,105.5,3.35,20.2,755.0,799.16,615.38
2018,4,26,15,0,871.0,104.0,3.4,20.0,716.0,754.08,585.56
2018,4,26,15,15,856.0,101.5,3.4,20.0,671.0,703.62,550.76
2018,4,26,15,30,841.0,99.0,3.4,20.0,626.0,653.68,514.19
2018,4,26,15,45,821.5,95.5,3.45,19.4,576.5,597.52,472.75
2018,4,26,16,0,802.0,92.0,3.5,18.8,527.0,541.42,429.93
2018,4,26,16,15,774.0,89.0,3.5,18.3,475.0,481.92,382.69
2018,4,26,16,30,746.0,86.0,3.5,17.8,423.0,423.97,335.09
2018,4,26,16,45,707.5,81.5,3.5,17.35,369.0,361.76,282.66
2018,4,26,17,0,669.0,77.0,3.5,16.9,315.0,303.27,231.87
2018,4,26,17,15,615.5,70.5,3.4,16.25,261.5,242.27,178.66
2018,4,26,17,30,562.0,64.0,3.3,15.6,208.0,186.97,130.18
2018,4,26,17,45,480.5,55.5,3.2,15.0,158.5,131.19,83.82
2018,4,26,18,0,399.0,47.0,3.1,14.4,109.0,84.93,48.51
2018,4,26,18,15,276.0,35.0,3.0,13.85,70.0,43.16,21.79
2018,4,26,18,30,153.0,23.0,2.9,13.3,31.0,18.26,0.0
2018,4,26,18,45,76.5,11.5,2.8,12.8,15.5,11.3,0.0
2018,4,26,19,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,5,15,19.5,7.5,2.0,9.45,8.0,0.0,0.0
2018,4,27,5,30,39.0,15.0,2.1,9.8,16.0,14.74,0.0
2018,4,27,5,45,185.5,31.0,2.2,10.2,53.5,29.1,13.64
2018,4,27,6,0,332.0,47.0,2.3,10.6,91.0,68.2,38.97
2018,4,27,6,15,428.5,56.5,2.35,11.05,140.0,112.37,70.88
2018,4,27,6,30,525.0,66.0,2.4,11.5,189.0,166.99,115.04
2018,4,27,6,45,590.0,72.5,2.45,12.0,243.5,221.87,162.91
2018,4,27,7,0,655.0,79.0,2.5,12.5,298.0,283.92,217.4
2018,4,27,7,15,697.5,83.0,2.55,13.1,352.5,342.03,268.64
2018,4,27,7,30,740.0,87.0,2.6,13.7,407.0,404.06,321.82
2018,4,27,7,45,771.5,90.5,2.65,14.25,461.0,464.19,372.1
2018,4,27,8,0,803.0,94.0,2.7,14.8,515.0,525.96,422.02
2018,4,27,8,15,824.5,97.0,2.7,15.3,565.5,583.1,466.71
2018,4,27,8,30,846.0,100.0,2.7,15.8,616.0,640.59,510.2
2018,4,27,8,45,863.0,102.0,2.7,16.3,663.0,694.05,549.35
2018,4,27,9,0,880.0,104.0,2.7,16.8,710.0,744.82,583.81
2018,4,27,9,15,892.5,105.5,2.75,17.15,751.0,792.33,615.58
2018,4,27,9,30,905.0,107.0,2.8,17.5,792.0,838.22,645.78
2018,4,27,9,45,914.5,108.5,2.8,17.85,827.5,879.73,672.23
2018,4,27,10,0,924.0,110.0,2.8,18.2,863.0,918.91,696.8
2018,4,27,10,15,930.5,111.5,2.9,18.4,891.5,952.88,718.81
2018,4,27,10,30,937.0,113.0,3.0,18.6,920.0,983.96,738.86
2018,4,27,10,45,940.5,114.0,3.05,18.85,940.5,1008.63,754.06
2018,4,27,11,0,944.0,115.0,3.1,19.1,961.0,1029.99,767.12
2018,4,27,11,15,946.0,115.5,3.15,19.2,973.5,1045.94,777.13
2018,4,27,11,30,948.0,116.0,3.2,19.3,986.0,1058.35,784.95
2018,4,27,11,45,948.0,116.5,3.25,19.45,990.5,1065.17,789.09
2018,4,27,12,0,948.0,117.0,3.3,19.6,995.0,1068.32,790.99
2018,4,27,12,15,945.5,118.0,3.35,19.6,991.0,1065.84,789.79
2018,4,27,12,30,943.0,119.0,3.4,19.6,987.0,1059.71,786.37
2018,4,27,12,45,938.5,120.5,3.45,19.65,975.5,1048.54,779.6
2018,4,27,13,0,934.0,122.0,3.5,19.7,964.0,1033.88,770.64
2018,4,27,13,15,930.0,120.5,3.55,19.65,944.5,1013.21,758.04
2018,4,27,13,30,926.0,119.0,3.6,19.6,925.0,989.24,743.28
2018,4,27,13,45,919.5,117.5,3.7,19.55,898.0,959.82,725.12
2018,4,27,14,0,913.0,116.0,3.8,19.5,871.0,927.48,704.86
2018,4,27,14,15,869.5,129.5,3.85,19.35,825.5,876.3,671.26
2018,4,27,14,30,826.0,143.0,3.9,19.2,780.0,828.42,639.64
2018,4,27,14,45,830.0,132.5,3.95,19.1,745.0,789.61,613.93
2018,4,27,15,0,834.0,122.0,4.0,19.0,710.0,748.0,585.85
2018,4,27,15,15,834.0,113.5,4.0,19.0,670.0,702.99,554.49
2018,4,27,15,30,834.0,105.0,4.0,19.0,630.0,655.8,519.35
2018,4,27,15,45,817.0,101.0,4.05,18.5,581.5,600.96,478.31
2018,4,27,16,0,800.0,97.0,4.1,18.0,533.0,545.95,435.81
2018,4,27,16,15,771.5,93.5,4.15,17.6,480.0,485.79,387.67
2018,4,27,16,30,743.0,90.0,4.2,17.2,427.0,426.88,339.01
2018,4,27,16,45,704.5,85.5,4.2,16.85,373.0,365.18,286.61
2018,4,27,17,0,666.0,81.0,4.2,16.5,319.0,306.83,235.64
2018,4,27,17,15,610.0,74.5,4.05,15.95,265.0,245.27,181.79
2018,4,27,17,30,554.0,68.0,3.9,15.4,211.0,189.7,133.04
2018,4,27,17,45,469.5,59.5,3.75,14.85,161.0,133.83,86.65
2018,4,27,18,0,385.0,51.0,3.6,14.3,111.0,87.87,51.55
2018,4,27,18,15,262.0,37.5,3.45,13.85,71.5,44.45,23.19
2018,4,27,18,30,139.0,24.0,3.3,13.4,32.0,19.05,0.0
2018,4,27,18,45,69.5,12.0,3.2,12.95,16.0,11.8,0.0
2018,4,27,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,15,35.0,7.0,2.55,10.55,8.5,0.0,0.0
2018,4,28,5,30,70.0,14.0,2.7,10.8,17.0,13.76,0.0
2018,4,28,5,45,197.5,30.5,2.8,11.05,54.0,29.52,14.0
2018,4,28,6,0,325.0,47.0,2.9,11.3,91.0,68.48,39.28
2018,4,28,6,15,420.0,57.0,3.05,11.65,140.0,112.67,71.45
2018,4,28,6,30,515.0,67.0,3.2,12.0,189.0,167.18,115.69
2018,4,28,6,45,576.5,73.5,3.3,12.4,242.5,220.69,162.63
2018,4,28,7,0,638.0,80.0,3.4,12.8,296.0,280.95,215.9
2018,4,28,7,15,680.5,84.5,3.45,13.2,350.0,338.63,267.1
2018,4,28,7,30,723.0,89.0,3.5,13.6,404.0,400.25,320.42
2018,4,28,7,45,755.0,92.5,3.55,14.05,457.5,459.7,370.64
2018,4,28,8,0,787.0,96.0,3.6,14.5,511.0,520.86,420.7
2018,4,28,8,15,809.0,99.0,3.55,14.85,561.5,577.46,465.65
2018,4,28,8,30,831.0,102.0,3.5,15.2,612.0,634.48,509.52
2018,4,28,8,45,847.5,105.0,3.45,15.55,658.5,687.9,549.35
2018,4,28,9,0,864.0,108.0,3.4,15.9,705.0,740.63,586.1
2018,4,28,9,15,877.5,109.5,3.35,16.2,746.5,786.14,616.55
2018,4,28,9,30,891.0,111.0,3.3,16.5,788.0,832.21,646.95
2018,4,28,9,45,902.0,112.0,3.25,16.8,823.5,873.9,673.8
2018,4,28,10,0,913.0,113.0,3.2,17.1,859.0,913.42,698.79
2018,4,28,10,15,919.5,114.0,3.2,17.35,887.0,946.5,719.58
2018,4,28,10,30,926.0,115.0,3.2,17.6,915.0,976.72,738.33
2018,4,28,10,45,930.5,116.0,3.25,17.8,936.0,1002.04,754.26
2018,4,28,11,0,935.0,117.0,3.3,18.0,957.0,1024.12,768.07
2018,4,28,11,15,937.5,118.0,3.35,18.1,970.0,1040.89,778.71
2018,4,28,11,30,940.0,119.0,3.4,18.2,983.0,1054.17,787.16
2018,4,28,11,45,940.5,119.5,3.45,18.35,988.0,1061.38,791.57
2018,4,28,12,0,941.0,120.0,3.5,18.5,993.0,1064.97,793.75
2018,4,28,12,15,940.0,120.5,3.6,18.55,990.0,1063.44,793.39
2018,4,28,12,30,939.0,121.0,3.7,18.6,987.0,1058.27,790.77
2018,4,28,12,45,936.5,121.0,3.75,18.65,976.0,1047.52,784.17
2018,4,28,13,0,934.0,121.0,3.8,18.7,965.0,1033.26,775.34
2018,4,28,13,15,931.0,119.0,3.9,18.65,946.0,1013.02,763.21
2018,4,28,13,30,928.0,117.0,4.0,18.6,927.0,989.44,748.83
2018,4,28,13,45,923.0,115.0,4.15,18.55,900.5,960.81,731.23
2018,4,28,14,0,918.0,113.0,4.3,18.5,874.0,929.19,711.41
2018,4,28,14,15,911.0,110.5,4.35,18.35,840.5,892.51,687.64
2018,4,28,14,30,904.0,108.0,4.4,18.2,807.0,853.28,662.03
2018,4,28,14,45,894.5,105.5,4.5,18.0,768.0,809.77,633.47
2018,4,28,15,0,885.0,103.0,4.6,17.8,729.0,764.3,603.03
2018,4,28,15,15,870.5,100.5,4.6,17.8,683.5,713.64,567.28
2018,4,28,15,30,856.0,98.0,4.6,17.8,638.0,663.36,529.81
2018,4,28,15,45,836.5,95.0,4.65,17.3,588.5,607.06,487.23
2018,4,28,16,0,817.0,92.0,4.7,16.8,539.0,550.78,443.27
2018,4,28,16,15,792.0,88.0,4.65,16.45,486.5,491.04,394.67
2018,4,28,16,30,767.0,84.0,4.6,16.1,434.0,432.51,345.55
2018,4,28,16,45,732.0,79.0,4.6,15.75,379.5,370.54,292.39
2018,4,28,17,0,697.0,74.0,4.6,15.4,325.0,310.87,239.77
2018,4,28,17,15,645.0,69.0,4.4,14.9,271.5,250.19,185.87
2018,4,28,17,30,593.0,64.0,4.2,14.4,218.0,194.97,136.67
2018,4,28,17,45,513.5,56.0,4.05,13.95,167.5,138.08,88.71
2018,4,28,18,0,434.0,48.0,3.9,13.5,117.0,90.45,51.82
2018,4,28,18,15,292.5,35.0,3.75,13.15,74.0,44.5,22.47
2018,4,28,18,30,151.0,22.0,3.6,12.8,31.0,17.28,0.51
2018,4,28,18,45,75.5,11.0,3.5,12.4,15.5,10.81,0.0
2018,4,28,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,15,25.0,6.5,2.9,10.35,7.5,6.39,0.0
2018,4,29,5,30,50.0,13.0,3.1,10.6,15.0,12.78,0.0
2018,4,29,5,45,53.0,16.5,3.3,10.85,21.5,15.95,5.87
2018,4,29,6,0,56.0,20.0,3.5,11.1,28.0,23.34,11.84
2018,4,29,6,15,28.0,26.0,3.6,11.45,30.0,29.19,18.12
2018,4,29,6,30,0.0,32.0,3.7,11.8,32.0,30.89,20.99
2018,4,29,6,45,0.0,46.5,3.8,12.15,46.5,44.91,33.08
2018,4,29,7,0,0.0,61.0,3.9,12.5,61.0,58.95,45.0
2018,4,29,7,15,0.0,76.5,3.9,12.8,76.5,73.96,57.57
2018,4,29,7,30,0.0,92.0,3.9,13.1,92.0,88.99,69.97
2018,4,29,7,45,0.5,116.5,3.9,13.4,117.0,113.05,89.73
2018,4,29,8,0,1.0,141.0,3.9,13.7,142.0,137.26,109.33
2018,4,29,8,15,5.5,168.5,3.9,13.95,172.0,166.88,133.19
2018,4,29,8,30,10.0,196.0,3.9,14.2,202.0,197.06,157.19
2018,4,29,8,45,26.0,228.5,3.9,14.45,246.0,243.43,194.2
2018,4,29,9,0,42.0,261.0,3.9,14.7,290.0,289.06,230.1
2018,4,29,9,15,97.5,302.5,3.95,14.85,375.5,375.43,298.59
2018,4,29,9,30,153.0,344.0,4.0,15.0,461.0,471.15,372.64
2018,4,29,9,45,159.5,366.0,4.0,15.15,492.5,505.18,397.36
2018,4,29,10,0,166.0,388.0,4.0,15.3,524.0,539.2,422.07
2018,4,29,10,15,211.5,386.5,4.1,15.4,566.0,583.99,456.46
2018,4,29,10,30,257.0,385.0,4.2,15.5,608.0,636.66,496.23
2018,4,29,10,45,301.5,372.5,4.25,15.6,640.0,672.17,523.27
2018,4,29,11,0,346.0,360.0,4.3,15.7,672.0,708.16,550.6
2018,4,29,11,15,514.0,300.5,4.35,15.75,771.0,823.19,638.64
2018,4,29,11,30,682.0,241.0,4.4,15.8,870.0,935.45,721.38
2018,4,29,11,45,708.0,230.5,4.45,15.85,886.0,955.2,734.45
2018,4,29,12,0,734.0,220.0,4.5,15.9,902.0,972.24,746.38
2018,4,29,12,15,671.5,242.5,4.5,15.9,865.0,932.39,718.44
2018,4,29,12,30,609.0,265.0,4.5,15.9,828.0,889.9,687.83
2018,4,29,12,45,577.5,275.5,4.5,15.9,804.5,863.81,668.88
2018,4,29,13,0,546.0,286.0,4.5,15.9,781.0,834.7,647.65
2018,4,29,13,15,654.0,234.0,4.5,15.95,814.5,876.47,681.02
2018,4,29,13,30,762.0,182.0,4.5,16.0,848.0,906.56,702.61
2018,4,29,13,45,807.0,159.5,4.45,16.05,846.5,905.96,702.24
2018,4,29,14,0,852.0,137.0,4.4,16.1,845.0,899.99,698.4
2018,4,29,14,15,817.5,146.5,4.4,16.1,804.0,853.93,666.62
2018,4,29,14,30,783.0,156.0,4.4,16.1,763.0,807.21,634.32
2018,4,29,14,45,819.5,133.0,4.35,16.1,740.0,782.64,617.63
2018,4,29,15,0,856.0,110.0,4.3,16.1,717.0,752.64,596.8
2018,4,29,15,15,841.0,107.5,4.3,16.1,672.5,702.52,561.2
2018,4,29,15,30,826.0,105.0,4.3,16.1,628.0,651.5,522.68
2018,4,29,15,45,761.0,112.0,4.3,15.8,564.5,579.31,466.77
2018,4,29,16,0,696.0,119.0,4.3,15.5,501.0,511.66,413.14
2018,4,29,16,15,600.5,127.0,4.3,15.25,433.5,434.47,350.69
2018,4,29,16,30,505.0,135.0,4.3,15.0,366.0,364.4,293.01
2018,4,29,16,45,483.5,121.0,4.3,14.75,320.0,312.98,249.33
2018,4,29,17,0,462.0,107.0,4.3,14.5,274.0,263.39,206.08
2018,4,29,17,15,504.5,87.5,4.2,14.15,243.0,229.58,173.36
2018,4,29,17,30,547.0,68.0,4.1,13.8,212.0,189.25,134.02
2018,4,29,17,45,468.5,59.5,3.95,13.45,163.0,134.66,88.02
2018,4,29,18,0,390.0,51.0,3.8,13.1,114.0,89.24,52.75
2018,4,29,18,15,273.5,38.0,3.7,12.75,74.5,46.14,24.32
2018,4,29,18,30,157.0,25.0,3.6,12.4,35.0,19.76,3.17
2018,4,29,18,45,78.5,12.5,3.5,12.05,17.5,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,5,15,14.0,6.5,2.55,9.95,7.0,6.39,0.0
2018,4,30,5,30,28.0,13.0,2.6,10.2,14.0,11.94,0.0
2018,4,30,5,45,103.0,31.0,2.65,10.45,44.5,29.82,16.06
2018,4,30,6,0,178.0,49.0,2.7,10.7,75.0,60.15,38.03
2018,4,30,6,15,214.5,64.5,2.65,11.0,108.0,91.74,63.14
2018,4,30,6,30,251.0,80.0,2.6,11.3,141.0,127.63,93.49
2018,4,30,6,45,205.0,102.0,2.55,11.6,160.0,152.59,118.11
2018,4,30,7,0,159.0,124.0,2.5,11.9,179.0,171.41,136.5
2018,4,30,7,15,121.0,105.5,2.4,12.25,151.5,148.99,119.3
2018,4,30,7,30,83.0,87.0,2.3,12.6,124.0,121.65,97.23
2018,4,30,7,45,59.5,121.0,2.25,13.0,149.0,146.98,118.25
2018,4,30,8,0,36.0,155.0,2.2,13.4,174.0,171.15,137.45
2018,4,30,8,15,146.0,204.5,2.15,13.7,293.0,289.55,233.92
2018,4,30,8,30,256.0,254.0,2.1,14.0,412.0,419.97,336.36
2018,4,30,8,45,236.5,280.5,2.05,14.3,435.0,446.32,354.5
2018,4,30,9,0,217.0,307.0,2.0,14.6,458.0,466.31,367.98
2018,4,30,9,15,224.5,330.5,2.05,14.9,494.5,505.54,396.51
2018,4,30,9,30,232.0,354.0,2.1,15.2,531.0,544.8,424.52
2018,4,30,9,45,248.0,362.5,2.15,15.5,559.5,581.06,450.35
2018,4,30,10,0,264.0,371.0,2.2,15.8,588.0,612.66,472.62
2018,4,30,10,15,552.0,266.0,2.35,16.1,739.5,778.47,599.38
2018,4,30,10,30,840.0,161.0,2.5,16.4,891.0,950.67,719.55
2018,4,30,10,45,866.0,152.0,2.7,16.7,919.5,984.38,740.86
2018,4,30,11,0,892.0,143.0,2.9,17.0,948.0,1010.53,758.44
2018,4,30,11,15,895.0,144.0,3.15,17.1,961.0,1027.08,770.7
2018,4,30,11,30,898.0,145.0,3.4,17.2,974.0,1040.3,780.84
2018,4,30,11,45,899.0,145.0,3.6,17.3,979.0,1047.14,786.38
2018,4,30,12,0,900.0,145.0,3.8,17.4,984.0,1050.53,789.73
2018,4,30,12,15,897.5,146.0,4.0,17.3,980.0,1047.98,789.75
2018,4,30,12,30,895.0,147.0,4.2,17.2,976.0,1041.99,787.54
2018,4,30,12,45,890.0,148.5,4.4,17.1,964.5,1030.65,781.89
2018,4,30,13,0,885.0,150.0,4.6,17.0,953.0,1016.03,774.61
2018,4,30,13,15,874.5,152.0,4.7,16.85,932.0,993.48,761.03
2018,4,30,13,30,864.0,154.0,4.8,16.7,911.0,973.24,749.04
2018,4,30,13,45,866.5,147.5,4.9,16.6,887.5,947.93,733.27
2018,4,30,14,0,869.0,141.0,5.0,16.5,864.0,919.42,715.14
2018,4,30,14,15,860.0,138.5,5.05,16.25,830.5,882.15,690.65
2018,4,30,14,30,851.0,136.0,5.1,16.0,797.0,842.62,664.31
2018,4,30,14,45,839.0,133.0,5.15,15.8,757.5,798.19,633.93
2018,4,30,15,0,827.0,130.0,5.2,15.6,718.0,752.17,601.97
2018,4,30,15,15,810.5,127.0,5.2,15.6,673.0,701.67,564.94
2018,4,30,15,30,794.0,124.0,5.2,15.6,628.0,650.46,525.46
2018,4,30,15,45,771.5,120.0,5.2,14.95,578.5,594.44,482.53
2018,4,30,16,0,749.0,116.0,5.2,14.3,529.0,538.47,438.36
2018,4,30,16,15,718.5,112.0,5.15,13.95,477.0,479.23,389.68
2018,4,30,16,30,688.0,108.0,5.1,13.6,425.0,421.9,341.23
2018,4,30,16,45,646.5,102.5,5.05,13.25,371.5,360.94,288.71
2018,4,30,17,0,605.0,97.0,5.0,12.9,318.0,303.74,238.25
2018,4,30,17,15,548.0,89.0,4.85,12.5,264.5,243.78,185.3
2018,4,30,17,30,491.0,81.0,4.7,12.1,211.0,190.0,137.77
2018,4,30,17,45,408.5,70.0,4.6,11.75,162.0,134.49,91.17
2018,4,30,18,0,326.0,59.0,4.5,11.4,113.0,89.53,56.09
2018,4,30,18,15,219.0,43.5,4.4,11.15,74.0,48.81,28.18
2018,4,30,18,30,112.0,28.0,4.3,10.9,35.0,23.2,6.46
2018,4,30,18,45,56.5,14.5,4.2,10.65,18.0,14.25,0.0
2018,4,30,19,0,1.0,1.0,4.1,10.4,1.0,0.0,0.0
2018,4,30,19,15,0.5,0.5,4.0,10.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,5,15,24.5,9.0,2.5,9.4,10.0,8.85,0.0
2018,5,1,5,30,49.0,18.0,2.6,9.6,20.0,15.21,0.0
2018,5,1,5,45,159.0,36.5,2.7,9.85,57.5,35.36,19.63
2018,5,1,6,0,269.0,55.0,2.8,10.1,95.0,73.33,45.57
2018,5,1,6,15,322.0,68.5,2.8,10.35,135.0,111.35,75.22
2018,5,1,6,30,375.0,82.0,2.8,10.6,175.0,155.52,112.46
2018,5,1,6,45,445.5,93.0,2.75,10.85,229.0,207.91,157.41
2018,5,1,7,0,516.0,104.0,2.7,11.1,283.0,268.16,209.51
2018,5,1,7,15,414.5,124.0,2.6,11.45,283.0,280.19,224.31
2018,5,1,7,30,313.0,144.0,2.5,11.8,283.0,278.45,225.65
2018,5,1,7,45,166.0,163.5,2.4,12.15,238.0,242.38,197.0
2018,5,1,8,0,19.0,183.0,2.3,12.5,193.0,187.91,151.11
2018,5,1,8,15,19.0,189.5,2.2,12.9,200.5,195.36,156.62
2018,5,1,8,30,19.0,196.0,2.1,13.3,208.0,202.75,161.88
2018,5,1,8,45,17.0,214.0,1.95,13.75,225.0,220.05,174.86
2018,5,1,9,0,15.0,232.0,1.8,14.2,242.0,237.17,187.46
2018,5,1,9,15,15.5,228.5,1.8,14.65,239.5,234.79,184.85
2018,5,1,9,30,16.0,225.0,1.8,15.1,237.0,232.4,182.36
2018,5,1,9,45,268.0,231.5,1.75,15.55,452.0,463.89,367.38
2018,5,1,10,0,520.0,238.0,1.7,16.0,667.0,705.46,545.57
2018,5,1,10,15,677.5,197.5,1.8,16.25,775.5,823.69,628.15
2018,5,1,10,30,835.0,157.0,1.9,16.5,884.0,942.5,707.08
2018,5,1,10,45,858.5,148.0,1.95,16.8,910.5,968.52,722.1
2018,5,1,11,0,882.0,139.0,2.0,17.1,937.0,997.37,740.01
2018,5,1,11,15,705.5,185.5,2.1,17.2,829.5,890.49,668.99
2018,5,1,11,30,529.0,232.0,2.2,17.3,722.0,775.42,590.35
2018,5,1,11,45,291.5,252.0,2.35,17.45,522.0,561.06,433.55
2018,5,1,12,0,54.0,272.0,2.5,17.6,322.0,326.0,251.71
2018,5,1,12,15,35.5,271.5,2.6,17.65,304.5,306.97,237.34
2018,5,1,12,30,17.0,271.0,2.7,17.7,287.0,282.54,217.95
2018,5,1,12,45,32.5,289.5,2.8,17.8,319.5,321.63,248.59
2018,5,1,13,0,48.0,308.0,2.9,17.9,352.0,354.91,274.42
2018,5,1,13,15,38.5,282.0,2.95,17.9,316.5,318.41,246.52
2018,5,1,13,30,29.0,256.0,3.0,17.9,281.0,282.2,218.83
2018,5,1,13,45,68.0,316.0,3.1,17.9,373.0,377.6,293.37
2018,5,1,14,0,107.0,376.0,3.2,17.9,465.0,476.82,368.73
2018,5,1,14,15,240.5,346.5,3.25,17.8,536.5,561.71,436.25
2018,5,1,14,30,374.0,317.0,3.3,17.7,608.0,631.65,491.59
2018,5,1,14,45,584.5,226.0,3.35,17.6,655.0,695.55,544.31
2018,5,1,15,0,795.0,135.0,3.4,17.5,702.0,733.92,576.82
2018,5,1,15,15,787.5,128.5,3.4,17.5,660.5,687.51,543.15
2018,5,1,15,30,780.0,122.0,3.4,17.5,619.0,639.7,507.51
2018,5,1,15,45,758.0,118.5,3.5,17.1,570.5,585.15,466.68
2018,5,1,16,0,736.0,115.0,3.6,16.7,522.0,530.67,424.62
2018,5,1,16,15,700.0,111.0,3.6,16.45,468.0,469.36,375.48
2018,5,1,16,30,664.0,107.0,3.6,16.2,414.0,410.56,327.0
2018,5,1,16,45,634.0,99.0,3.6,15.95,363.5,353.01,278.23
2018,5,1,17,0,604.0,91.0,3.6,15.7,313.0,297.99,230.28
2018,5,1,17,15,551.5,84.0,3.5,15.25,262.0,240.37,180.05
2018,5,1,17,30,499.0,77.0,3.4,14.8,211.0,188.37,134.54
2018,5,1,17,45,421.5,67.0,3.25,14.4,162.5,134.26,89.45
2018,5,1,18,0,344.0,57.0,3.1,14.0,114.0,90.0,55.13
2018,5,1,18,15,237.0,42.5,3.05,13.55,75.5,49.09,27.61
2018,5,1,18,30,130.0,28.0,3.0,13.1,37.0,22.17,7.13
2018,5,1,18,45,66.5,14.5,2.9,12.7,19.0,14.25,0.0
2018,5,1,19,0,3.0,1.0,2.8,12.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.8,12.1,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.5,1.95,9.6,9.0,7.37,0.0
2018,5,2,5,30,53.0,15.0,1.9,9.7,18.0,12.81,0.0
2018,5,2,5,45,117.0,27.0,1.85,9.85,42.0,26.19,13.16
2018,5,2,6,0,181.0,39.0,1.8,10.0,66.0,51.46,30.7
2018,5,2,6,15,150.0,55.0,1.7,10.25,83.5,74.35,51.52
2018,5,2,6,30,119.0,71.0,1.6,10.5,101.0,92.99,69.71
2018,5,2,6,45,78.5,100.0,1.5,10.8,121.5,117.65,92.9
2018,5,2,7,0,38.0,129.0,1.4,11.1,142.0,137.04,110.49
2018,5,2,7,15,99.5,154.5,1.25,11.6,197.0,188.89,152.52
2018,5,2,7,30,161.0,180.0,1.1,12.1,252.0,246.83,199.09
2018,5,2,7,45,225.0,199.0,0.95,12.65,313.0,308.32,247.6
2018,5,2,8,0,289.0,218.0,0.8,13.2,374.0,374.62,298.57
2018,5,2,8,15,468.5,189.5,0.8,13.85,469.5,470.93,372.98
2018,5,2,8,30,648.0,161.0,0.8,14.5,565.0,582.7,456.38
2018,5,2,8,45,745.5,137.5,0.75,15.15,635.0,656.4,508.37
2018,5,2,9,0,843.0,114.0,0.7,15.8,705.0,735.74,561.59
2018,5,2,9,15,859.0,114.0,0.75,16.35,746.0,780.54,589.39
2018,5,2,9,30,875.0,114.0,0.8,16.9,787.0,826.17,617.79
2018,5,2,9,45,889.0,113.5,0.85,17.45,823.0,868.06,643.3
2018,5,2,10,0,903.0,113.0,0.9,18.0,859.0,908.02,667.28
2018,5,2,10,15,909.5,114.0,1.05,18.35,886.5,940.57,688.56
2018,5,2,10,30,916.0,115.0,1.2,18.7,914.0,970.32,708.06
2018,5,2,10,45,921.5,115.0,1.3,19.05,934.5,995.12,723.54
2018,5,2,11,0,927.0,115.0,1.4,19.4,955.0,1016.77,737.09
2018,5,2,11,15,930.0,115.5,1.55,19.55,968.0,1033.21,748.77
2018,5,2,11,30,933.0,116.0,1.7,19.7,981.0,1046.21,758.36
2018,5,2,11,45,935.0,115.0,1.85,19.85,986.0,1053.17,764.18
2018,5,2,12,0,937.0,114.0,2.0,20.0,991.0,1056.56,767.82
2018,5,2,12,15,937.0,114.0,2.15,20.05,988.0,1055.39,768.9
2018,5,2,12,30,937.0,114.0,2.3,20.1,985.0,1050.62,767.73
2018,5,2,12,45,935.5,112.5,2.4,20.15,973.5,1039.26,761.75
2018,5,2,13,0,934.0,111.0,2.5,20.2,962.0,1024.38,753.58
2018,5,2,13,15,929.5,110.0,2.55,20.15,942.5,1003.71,741.42
2018,5,2,13,30,925.0,109.0,2.6,20.1,923.0,979.79,727.15
2018,5,2,13,45,918.5,108.0,2.7,20.05,896.5,950.92,709.99
2018,5,2,14,0,912.0,107.0,2.8,20.0,870.0,919.16,690.74
2018,5,2,14,15,903.5,106.0,2.8,19.85,837.0,882.98,667.8
2018,5,2,14,30,895.0,105.0,2.8,19.7,804.0,844.4,643.03
2018,5,2,14,45,883.5,103.5,2.85,19.6,764.5,800.77,614.67
2018,5,2,15,0,872.0,102.0,2.9,19.5,725.0,755.39,584.69
2018,5,2,15,15,858.0,99.5,2.9,19.5,680.5,705.74,550.72
2018,5,2,15,30,844.0,97.0,2.9,19.5,636.0,656.37,515.12
2018,5,2,15,45,825.0,94.0,2.85,19.1,587.5,601.06,473.92
2018,5,2,16,0,806.0,91.0,2.8,18.7,539.0,545.77,431.51
2018,5,2,16,15,780.5,87.5,2.8,18.35,487.0,486.98,385.1
2018,5,2,16,30,755.0,84.0,2.8,18.0,435.0,429.47,338.15
2018,5,2,16,45,720.5,80.0,2.75,17.7,382.0,369.45,287.68
2018,5,2,17,0,686.0,76.0,2.7,17.4,329.0,311.61,237.63
2018,5,2,17,15,637.0,70.0,2.6,16.85,276.0,251.39,185.27
2018,5,2,17,30,588.0,64.0,2.5,16.3,223.0,196.3,136.95
2018,5,2,17,45,514.5,56.0,2.4,15.75,173.0,140.51,90.2
2018,5,2,18,0,441.0,48.0,2.3,15.2,123.0,93.22,53.42
2018,5,2,18,15,326.5,37.5,2.15,14.65,82.5,50.06,25.62
2018,5,2,18,30,212.0,27.0,2.0,14.1,42.0,21.25,7.58
2018,5,2,18,45,111.0,14.5,1.85,13.5,22.0,14.25,0.0
2018,5,2,19,0,10.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
