Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,3,5,15,68.0,11.5,1.85,10.75,15.0,11.3,0.0
2018,5,3,5,30,136.0,23.0,1.9,10.9,30.0,18.24,0.0
2018,5,3,5,45,262.5,35.5,2.0,11.1,69.0,38.66,20.11
2018,5,3,6,0,389.0,48.0,2.1,11.3,108.0,79.66,45.75
2018,5,3,6,15,439.0,59.0,2.05,11.5,151.0,121.89,78.73
2018,5,3,6,30,489.0,70.0,2.0,11.7,194.0,169.99,119.78
2018,5,3,6,45,523.0,81.0,1.95,11.95,241.5,219.51,163.98
2018,5,3,7,0,557.0,92.0,1.9,12.2,289.0,272.65,211.15
2018,5,3,7,15,644.5,90.0,1.8,12.65,353.5,336.55,265.34
2018,5,3,7,30,732.0,88.0,1.7,13.1,418.0,409.29,325.6
2018,5,3,7,45,760.0,91.5,1.65,13.55,470.0,467.27,373.12
2018,5,3,8,0,788.0,95.0,1.6,14.0,522.0,526.42,419.87
2018,5,3,8,15,809.0,98.0,1.55,14.65,571.5,582.27,462.06
2018,5,3,8,30,830.0,101.0,1.5,15.3,621.0,638.43,502.88
2018,5,3,8,45,846.5,103.5,1.5,15.95,667.0,691.02,539.99
2018,5,3,9,0,863.0,106.0,1.5,16.6,713.0,740.98,572.33
2018,5,3,9,15,874.5,107.5,1.55,17.15,753.0,786.68,601.67
2018,5,3,9,30,886.0,109.0,1.6,17.7,793.0,830.74,629.48
2018,5,3,9,45,894.5,111.5,1.65,18.3,827.5,871.4,654.5
2018,5,3,10,0,903.0,114.0,1.7,18.9,862.0,909.75,677.71
2018,5,3,10,15,909.5,115.0,1.7,19.4,889.5,942.25,696.48
2018,5,3,10,30,916.0,116.0,1.7,19.9,917.0,971.94,713.3
2018,5,3,10,45,920.5,117.0,1.75,20.35,937.5,996.77,727.72
2018,5,3,11,0,925.0,118.0,1.8,20.8,958.0,1018.42,740.14
2018,5,3,11,15,928.0,118.5,1.8,21.15,971.0,1034.79,748.85
2018,5,3,11,30,931.0,119.0,1.8,21.5,984.0,1047.73,755.5
2018,5,3,11,45,932.0,119.0,1.85,21.85,988.5,1054.67,759.21
2018,5,3,12,0,933.0,119.0,1.9,22.2,993.0,1058.06,760.85
2018,5,3,12,15,934.5,117.5,1.95,22.4,990.5,1056.83,760.18
2018,5,3,12,30,936.0,116.0,2.0,22.6,988.0,1052.0,757.41
2018,5,3,12,45,937.0,113.0,2.05,22.75,977.5,1041.56,751.36
2018,5,3,13,0,938.0,110.0,2.1,22.9,967.0,1027.54,743.18
2018,5,3,13,15,934.5,109.0,2.15,23.0,948.0,1007.75,731.53
2018,5,3,13,30,931.0,108.0,2.2,23.1,929.0,984.67,717.81
2018,5,3,13,45,925.5,106.5,2.25,23.15,902.5,956.06,700.62
2018,5,3,14,0,920.0,105.0,2.3,23.2,876.0,924.49,681.42
2018,5,3,14,15,912.5,103.5,2.35,23.15,843.0,888.42,659.35
2018,5,3,14,30,905.0,102.0,2.4,23.1,810.0,849.87,635.39
2018,5,3,14,45,894.5,100.0,2.5,23.05,770.5,806.17,607.95
2018,5,3,15,0,884.0,98.0,2.6,23.0,731.0,760.62,578.77
2018,5,3,15,15,870.0,95.5,2.6,23.0,686.5,710.5,545.17
2018,5,3,15,30,856.0,93.0,2.6,23.0,642.0,659.32,509.25
2018,5,3,15,45,837.5,90.0,2.65,22.65,593.0,605.03,469.83
2018,5,3,16,0,819.0,87.0,2.7,22.3,544.0,549.45,428.14
2018,5,3,16,15,794.5,83.5,2.75,21.95,492.0,490.56,382.49
2018,5,3,16,30,770.0,80.0,2.8,21.6,440.0,432.81,336.11
2018,5,3,16,45,736.0,76.5,2.8,21.25,387.0,372.72,286.33
2018,5,3,17,0,702.0,73.0,2.8,20.9,334.0,314.71,236.82
2018,5,3,17,15,653.0,67.5,2.65,20.15,280.5,254.11,184.83
2018,5,3,17,30,604.0,62.0,2.5,19.4,227.0,198.6,136.73
2018,5,3,17,45,531.0,55.0,2.35,18.65,177.0,142.91,90.53
2018,5,3,18,0,458.0,48.0,2.2,17.9,127.0,95.63,54.09
2018,5,3,18,15,345.0,37.5,2.15,17.25,85.5,51.42,25.79
2018,5,3,18,30,232.0,27.0,2.1,16.6,44.0,22.02,8.78
2018,5,3,18,45,122.5,14.5,2.0,15.95,23.0,14.25,0.0
2018,5,3,19,0,13.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.9,15.0,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,4,5,15,76.0,12.0,1.1,12.35,16.5,11.8,0.0
2018,5,4,5,30,152.0,24.0,1.1,12.9,33.0,19.01,0.07
2018,5,4,5,45,267.0,37.0,1.1,13.45,71.5,40.75,21.38
2018,5,4,6,0,382.0,50.0,1.1,14.0,110.0,81.74,47.19
2018,5,4,6,15,445.0,59.5,1.1,14.45,155.0,124.13,79.39
2018,5,4,6,30,508.0,69.0,1.1,14.9,200.0,173.89,120.64
2018,5,4,6,45,464.0,90.0,1.15,15.35,230.5,212.38,157.41
2018,5,4,7,0,420.0,111.0,1.2,15.8,261.0,246.45,189.44
2018,5,4,7,15,422.0,131.0,1.15,16.4,302.0,291.82,227.93
2018,5,4,7,30,424.0,151.0,1.1,17.0,343.0,337.04,264.81
2018,5,4,7,45,452.5,164.5,1.0,17.55,391.5,388.56,305.03
2018,5,4,8,0,481.0,178.0,0.9,18.1,440.0,442.38,345.52
2018,5,4,8,15,460.5,203.5,0.9,18.8,473.0,481.15,373.26
2018,5,4,8,30,440.0,229.0,0.9,19.5,506.0,517.01,397.89
2018,5,4,8,45,454.0,242.5,0.9,20.25,546.0,561.75,428.6
2018,5,4,9,0,468.0,256.0,0.9,21.0,586.0,606.61,458.43
2018,5,4,9,15,487.5,266.0,0.95,21.55,627.0,652.11,488.93
2018,5,4,9,30,507.0,276.0,1.0,22.1,668.0,697.71,518.89
2018,5,4,9,45,497.0,295.0,1.0,22.7,693.5,727.38,536.2
2018,5,4,10,0,487.0,314.0,1.0,23.3,719.0,754.8,551.83
2018,5,4,10,15,576.0,286.5,1.15,23.65,780.5,822.15,598.79
2018,5,4,10,30,665.0,259.0,1.3,24.0,842.0,893.45,647.09
2018,5,4,10,45,660.5,270.0,1.4,24.35,860.0,915.25,659.94
2018,5,4,11,0,656.0,281.0,1.5,24.7,878.0,934.36,671.6
2018,5,4,11,15,737.0,233.5,1.55,24.85,913.0,975.31,698.3
2018,5,4,11,30,818.0,186.0,1.6,25.0,948.0,1010.56,719.92
2018,5,4,11,45,819.5,185.5,1.65,25.1,952.0,1016.88,723.69
2018,5,4,12,0,821.0,185.0,1.7,25.2,956.0,1020.0,725.91
2018,5,4,12,15,657.5,275.0,1.75,25.15,891.0,952.09,683.36
2018,5,4,12,30,494.0,365.0,1.8,25.1,826.0,877.0,631.23
2018,5,4,12,45,501.0,363.5,1.85,25.1,826.5,877.42,633.12
2018,5,4,13,0,508.0,362.0,1.9,25.1,827.0,875.59,632.82
2018,5,4,13,15,533.0,342.5,1.95,25.0,821.5,870.45,631.51
2018,5,4,13,30,558.0,323.0,2.0,24.9,816.0,862.32,628.27
2018,5,4,13,45,599.5,289.5,2.05,24.8,805.0,851.78,624.13
2018,5,4,14,0,641.0,256.0,2.1,24.7,794.0,838.53,618.09
2018,5,4,14,15,704.5,211.0,2.15,24.5,781.0,826.82,613.75
2018,5,4,14,30,768.0,166.0,2.2,24.3,768.0,806.34,601.92
2018,5,4,14,45,791.5,145.5,2.2,24.15,739.0,775.08,582.25
2018,5,4,15,0,815.0,125.0,2.2,24.0,710.0,739.57,559.56
2018,5,4,15,15,824.0,112.5,2.2,24.0,673.0,697.84,531.98
2018,5,4,15,30,833.0,100.0,2.2,24.0,636.0,653.18,500.61
2018,5,4,15,45,814.0,97.0,2.35,23.45,587.5,598.45,462.12
2018,5,4,16,0,795.0,94.0,2.5,22.9,539.0,543.75,422.11
2018,5,4,16,15,768.5,91.0,2.6,22.4,487.5,485.58,377.63
2018,5,4,16,30,742.0,88.0,2.7,21.9,436.0,428.8,332.54
2018,5,4,16,45,706.5,83.0,2.8,21.4,382.5,367.51,282.45
2018,5,4,17,0,671.0,78.0,2.9,20.9,329.0,309.7,233.59
2018,5,4,17,15,622.0,72.0,2.85,20.1,276.5,250.33,182.88
2018,5,4,17,30,573.0,66.0,2.8,19.3,224.0,196.07,136.04
2018,5,4,17,45,499.5,59.0,2.75,18.55,175.0,142.04,91.3
2018,5,4,18,0,426.0,52.0,2.7,17.8,126.0,96.49,56.19
2018,5,4,18,15,315.5,40.5,2.65,17.15,85.0,53.22,28.05
2018,5,4,18,30,205.0,29.0,2.6,16.5,44.0,22.8,10.03
2018,5,4,18,45,107.5,15.5,2.55,15.85,23.0,15.24,0.0
2018,5,4,19,0,10.0,2.0,2.5,15.2,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.45,14.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,5,5,15,6.5,8.0,1.3,13.05,8.5,7.86,0.0
2018,5,5,5,30,13.0,16.0,1.3,13.3,17.0,15.4,0.78
2018,5,5,5,45,16.0,30.5,1.35,13.6,32.5,29.54,17.97
2018,5,5,6,0,19.0,45.0,1.4,13.9,48.0,44.73,31.17
2018,5,5,6,15,10.0,59.0,1.35,14.15,60.5,58.2,43.36
2018,5,5,6,30,1.0,73.0,1.3,14.4,73.0,70.45,54.32
2018,5,5,6,45,42.0,101.5,1.25,14.7,116.5,109.16,85.58
2018,5,5,7,0,83.0,130.0,1.2,15.0,160.0,152.8,120.95
2018,5,5,7,15,157.5,157.5,1.15,15.35,225.5,214.31,170.21
2018,5,5,7,30,232.0,185.0,1.1,15.7,291.0,284.95,226.23
2018,5,5,7,45,281.5,201.0,1.0,16.05,344.5,338.73,268.09
2018,5,5,8,0,331.0,217.0,0.9,16.4,398.0,397.32,312.71
2018,5,5,8,15,334.0,239.0,0.9,16.75,436.0,438.75,343.24
2018,5,5,8,30,337.0,261.0,0.9,17.1,474.0,479.87,372.82
2018,5,5,8,45,393.0,263.5,0.9,17.4,529.0,537.43,414.81
2018,5,5,9,0,449.0,266.0,0.9,17.7,584.0,603.03,461.35
2018,5,5,9,15,447.5,282.5,0.9,18.15,614.5,638.08,483.93
2018,5,5,9,30,446.0,299.0,0.9,18.6,645.0,671.73,505.36
2018,5,5,9,45,478.5,304.5,0.85,19.05,690.5,721.56,537.64
2018,5,5,10,0,511.0,310.0,0.8,19.5,736.0,771.93,569.25
2018,5,5,10,15,513.5,323.0,0.85,20.25,762.5,802.95,587.48
2018,5,5,10,30,516.0,336.0,0.9,21.0,789.0,832.28,604.59
2018,5,5,10,45,522.5,344.5,0.95,21.7,812.5,859.05,620.19
2018,5,5,11,0,529.0,353.0,1.0,22.4,836.0,884.06,634.54
2018,5,5,11,15,521.0,362.0,1.25,22.9,843.0,893.47,642.08
2018,5,5,11,30,513.0,371.0,1.5,23.4,850.0,900.54,648.0
2018,5,5,11,45,445.0,396.0,1.75,23.95,813.0,861.68,622.16
2018,5,5,12,0,377.0,421.0,2.0,24.5,776.0,814.97,590.9
2018,5,5,12,15,419.5,406.5,2.1,24.5,800.0,847.42,614.79
2018,5,5,12,30,462.0,392.0,2.2,24.5,824.0,872.5,633.19
2018,5,5,12,45,442.5,389.5,2.3,24.55,799.5,846.08,616.07
2018,5,5,13,0,423.0,387.0,2.4,24.6,775.0,818.2,598.27
2018,5,5,13,15,452.5,368.0,2.5,24.45,775.5,819.32,601.69
2018,5,5,13,30,482.0,349.0,2.6,24.3,776.0,817.57,602.94
2018,5,5,13,45,390.0,365.0,2.7,24.15,704.0,732.19,543.94
2018,5,5,14,0,298.0,381.0,2.8,24.0,632.0,655.64,490.05
2018,5,5,14,15,292.5,363.5,2.9,23.55,602.0,622.95,469.32
2018,5,5,14,30,287.0,346.0,3.0,23.1,572.0,589.69,447.5
2018,5,5,14,45,384.5,301.5,3.1,22.65,588.0,609.29,466.19
2018,5,5,15,0,482.0,257.0,3.2,22.2,604.0,624.87,481.25
2018,5,5,15,15,445.5,248.0,3.2,22.2,553.5,568.37,439.67
2018,5,5,15,30,409.0,239.0,3.2,22.2,503.0,513.88,399.3
2018,5,5,15,45,486.5,197.5,3.4,20.95,488.0,499.0,391.97
2018,5,5,16,0,564.0,156.0,3.6,19.7,473.0,477.35,378.08
2018,5,5,16,15,456.0,154.5,3.65,19.15,395.0,388.96,308.82
2018,5,5,16,30,348.0,153.0,3.7,18.6,317.0,312.71,248.12
2018,5,5,16,45,251.0,149.0,3.7,18.0,260.0,247.81,195.93
2018,5,5,17,0,154.0,145.0,3.7,17.4,203.0,194.28,153.01
2018,5,5,17,15,167.5,117.5,3.6,16.8,171.5,162.01,125.47
2018,5,5,17,30,181.0,90.0,3.5,16.2,140.0,128.46,96.02
2018,5,5,17,45,190.0,75.5,3.4,15.6,118.0,104.47,74.33
2018,5,5,18,0,199.0,61.0,3.3,15.0,96.0,79.39,52.36
2018,5,5,18,15,149.5,44.5,3.25,14.6,66.0,48.25,29.36
2018,5,5,18,30,100.0,28.0,3.2,14.2,36.0,23.32,11.15
2018,5,5,18,45,55.0,15.0,3.15,13.75,19.0,14.74,0.0
2018,5,5,19,0,10.0,2.0,3.1,13.3,2.0,0.0,0.0
2018,5,5,19,15,5.0,1.0,3.1,13.1,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,6,4,45,1.5,0.5,2.6,9.95,0.5,0.0,0.0
2018,5,6,5,0,3.0,1.0,2.6,10.0,1.0,0.0,0.0
2018,5,6,5,15,60.0,13.0,2.6,10.2,16.5,12.78,0.0
2018,5,6,5,30,117.0,25.0,2.6,10.4,32.0,19.69,4.43
2018,5,6,5,45,207.5,38.0,2.65,10.55,66.0,40.51,22.63
2018,5,6,6,0,298.0,51.0,2.7,10.7,100.0,75.28,45.8
2018,5,6,6,15,410.0,61.5,2.75,11.05,154.5,122.28,80.76
2018,5,6,6,30,522.0,72.0,2.8,11.4,209.0,181.59,128.97
2018,5,6,6,45,506.5,86.5,2.8,11.75,244.0,223.07,168.32
2018,5,6,7,0,491.0,101.0,2.8,12.1,279.0,261.3,204.32
2018,5,6,7,15,554.5,108.0,2.75,12.7,338.5,322.74,256.71
2018,5,6,7,30,618.0,115.0,2.7,13.3,398.0,389.38,312.28
2018,5,6,7,45,710.5,106.5,2.65,13.85,468.5,460.77,370.53
2018,5,6,8,0,803.0,98.0,2.6,14.4,539.0,540.67,433.91
2018,5,6,8,15,824.5,101.0,2.45,15.15,589.5,597.45,476.74
2018,5,6,8,30,846.0,104.0,2.3,15.9,640.0,654.56,518.17
2018,5,6,8,45,862.5,106.0,2.15,16.6,686.0,707.22,554.72
2018,5,6,9,0,879.0,108.0,2.0,17.3,732.0,757.23,586.07
2018,5,6,9,15,885.5,111.5,1.95,17.95,770.5,801.59,613.5
2018,5,6,9,30,892.0,115.0,1.9,18.6,809.0,843.89,638.95
2018,5,6,9,45,910.5,112.0,1.85,19.25,847.0,887.42,664.72
2018,5,6,10,0,929.0,109.0,1.8,19.9,885.0,929.24,688.79
2018,5,6,10,15,919.5,119.0,1.95,20.25,907.5,957.06,706.51
2018,5,6,10,30,910.0,129.0,2.1,20.6,930.0,981.16,721.92
2018,5,6,10,45,858.5,163.0,2.2,20.95,932.5,991.27,727.71
2018,5,6,11,0,807.0,197.0,2.3,21.3,935.0,991.4,727.25
2018,5,6,11,15,701.5,264.0,2.5,21.45,911.5,971.88,715.66
2018,5,6,11,30,596.0,331.0,2.7,21.6,888.0,942.06,693.87
2018,5,6,11,45,529.0,363.0,2.85,21.75,859.0,911.97,672.64
2018,5,6,12,0,462.0,395.0,3.0,21.9,830.0,878.87,649.1
2018,5,6,12,15,472.5,390.5,3.05,21.9,834.0,884.1,653.59
2018,5,6,12,30,483.0,386.0,3.1,21.9,838.0,887.21,656.4
2018,5,6,12,45,480.0,378.0,3.15,21.95,823.0,871.28,646.14
2018,5,6,13,0,477.0,370.0,3.2,22.0,808.0,853.42,634.72
2018,5,6,13,15,467.5,364.0,3.2,21.85,786.0,829.53,619.16
2018,5,6,13,30,458.0,358.0,3.2,21.7,764.0,804.13,602.54
2018,5,6,13,45,279.0,359.0,3.2,21.6,604.0,624.78,473.38
2018,5,6,14,0,100.0,360.0,3.2,21.5,444.0,453.56,345.3
2018,5,6,14,15,84.0,332.0,3.15,21.25,401.0,402.49,308.55
2018,5,6,14,30,68.0,304.0,3.1,21.0,358.0,357.85,275.53
2018,5,6,14,45,124.0,312.5,3.05,20.75,404.5,411.88,318.58
2018,5,6,15,0,180.0,321.0,3.0,20.5,451.0,456.38,353.6
2018,5,6,15,15,137.0,280.5,3.0,20.5,376.0,377.05,293.49
2018,5,6,15,30,94.0,240.0,3.0,20.5,301.0,301.37,235.52
2018,5,6,15,45,97.0,224.5,3.05,19.85,283.0,282.57,222.2
2018,5,6,16,0,100.0,209.0,3.1,19.2,265.0,263.32,208.04
2018,5,6,16,15,310.5,172.0,3.15,18.75,323.5,329.99,262.72
2018,5,6,16,30,521.0,135.0,3.2,18.3,382.0,374.07,296.27
2018,5,6,16,45,414.5,132.0,3.25,17.9,314.0,298.6,234.93
2018,5,6,17,0,308.0,129.0,3.3,17.5,246.0,233.07,181.73
2018,5,6,17,15,307.0,103.5,3.25,17.05,205.0,190.25,144.84
2018,5,6,17,30,306.0,78.0,3.2,16.6,164.0,146.38,106.32
2018,5,6,17,45,333.0,68.5,3.15,16.15,144.0,122.75,83.4
2018,5,6,18,0,360.0,59.0,3.1,15.7,124.0,95.82,58.97
2018,5,6,18,15,249.5,44.5,2.95,15.25,82.5,53.24,30.2
2018,5,6,18,30,139.0,30.0,2.8,14.8,41.0,23.48,11.75
2018,5,6,18,45,74.0,16.5,2.65,14.4,22.0,16.22,0.0
2018,5,6,19,0,9.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,5,6,19,15,4.5,1.5,2.45,13.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.75,10.75,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.8,10.8,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.9,11.15,21.0,14.74,0.0
2018,5,7,5,30,185.0,28.0,3.0,11.5,40.0,22.18,7.19
2018,5,7,5,45,305.5,39.0,3.05,11.9,80.5,46.64,24.96
2018,5,7,6,0,426.0,50.0,3.1,12.3,121.0,88.2,50.99
2018,5,7,6,15,504.5,58.5,3.1,12.8,171.5,134.89,86.78
2018,5,7,6,30,583.0,67.0,3.1,13.3,222.0,190.69,133.5
2018,5,7,6,45,635.5,73.0,3.05,13.85,276.0,245.8,182.18
2018,5,7,7,0,688.0,79.0,3.0,14.4,330.0,306.48,235.53
2018,5,7,7,15,725.0,83.5,2.9,15.1,384.5,364.96,286.33
2018,5,7,7,30,762.0,88.0,2.8,15.8,439.0,427.18,338.57
2018,5,7,7,45,788.5,91.5,2.7,16.45,492.0,485.42,386.07
2018,5,7,8,0,815.0,95.0,2.6,17.1,545.0,545.1,432.87
2018,5,7,8,15,834.5,98.5,2.55,17.8,595.0,601.74,475.69
2018,5,7,8,30,854.0,102.0,2.5,18.5,645.0,658.5,517.03
2018,5,7,8,45,869.0,104.5,2.5,19.2,691.0,709.4,552.79
2018,5,7,9,0,884.0,107.0,2.5,19.9,737.0,760.62,586.02
2018,5,7,9,15,897.5,108.0,2.5,20.35,778.0,807.99,616.45
2018,5,7,9,30,911.0,109.0,2.5,20.8,819.0,853.8,645.33
2018,5,7,9,45,922.5,108.5,2.55,21.25,854.5,894.57,670.76
2018,5,7,10,0,934.0,108.0,2.6,21.7,890.0,933.14,694.48
2018,5,7,10,15,940.0,109.0,2.65,22.05,917.5,965.85,714.39
2018,5,7,10,30,946.0,110.0,2.7,22.4,945.0,995.63,732.33
2018,5,7,10,45,950.0,110.5,2.75,22.75,965.0,1019.92,746.66
2018,5,7,11,0,954.0,111.0,2.8,23.1,985.0,1040.92,758.91
2018,5,7,11,15,956.0,112.0,2.85,23.35,997.5,1057.07,768.4
2018,5,7,11,30,958.0,113.0,2.9,23.6,1010.0,1069.68,775.74
2018,5,7,11,45,924.5,134.0,2.9,23.85,1003.0,1063.66,770.8
2018,5,7,12,0,891.0,155.0,2.9,24.1,996.0,1053.57,763.56
2018,5,7,12,15,923.0,135.0,3.0,24.15,1003.5,1064.21,771.32
2018,5,7,12,30,955.0,115.0,3.1,24.2,1011.0,1070.89,776.44
2018,5,7,12,45,950.5,115.5,3.15,24.3,998.5,1058.43,768.81
2018,5,7,13,0,946.0,116.0,3.2,24.4,986.0,1042.5,759.18
2018,5,7,13,15,941.5,115.5,3.3,24.35,966.5,1022.16,747.61
2018,5,7,13,30,937.0,115.0,3.4,24.3,947.0,998.55,733.88
2018,5,7,13,45,930.5,114.5,3.45,24.3,920.5,969.97,716.3
2018,5,7,14,0,924.0,114.0,3.5,24.3,894.0,938.48,696.74
2018,5,7,14,15,915.5,112.0,3.5,24.2,860.0,901.02,672.99
2018,5,7,14,30,907.0,110.0,3.5,24.1,826.0,861.14,647.43
2018,5,7,14,45,896.0,108.5,3.55,23.95,786.5,817.59,619.47
2018,5,7,15,0,885.0,107.0,3.6,23.8,747.0,772.24,589.87
2018,5,7,15,15,870.5,104.5,3.6,23.8,702.0,721.85,555.71
2018,5,7,15,30,856.0,102.0,3.6,23.8,657.0,671.74,520.0
2018,5,7,15,45,837.5,98.5,3.6,23.35,607.5,615.82,479.15
2018,5,7,16,0,819.0,95.0,3.6,22.9,558.0,559.84,437.0
2018,5,7,16,15,794.0,91.5,3.6,22.5,506.0,500.79,391.02
2018,5,7,16,30,769.0,88.0,3.6,22.1,454.0,442.93,344.46
2018,5,7,16,45,735.5,83.5,3.55,21.7,400.0,382.15,294.16
2018,5,7,17,0,702.0,79.0,3.5,21.3,346.0,323.33,244.08
2018,5,7,17,15,653.5,73.5,3.35,20.5,292.5,262.83,192.28
2018,5,7,17,30,605.0,68.0,3.2,19.7,239.0,207.35,144.26
2018,5,7,17,45,532.5,60.5,3.05,18.9,188.0,151.01,97.41
2018,5,7,18,0,460.0,53.0,2.9,18.1,137.0,102.99,60.04
2018,5,7,18,15,346.0,42.5,2.8,17.4,94.0,58.15,30.8
2018,5,7,18,30,232.0,32.0,2.7,16.7,51.0,25.45,13.54
2018,5,7,18,45,125.5,18.0,2.6,15.95,27.5,17.69,0.0
2018,5,7,19,0,19.0,4.0,2.5,15.2,4.0,0.0,0.0
2018,5,7,19,15,9.5,2.0,2.55,14.95,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.9,11.1,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.9,11.3,2.0,0.0,0.0
2018,5,8,5,15,119.5,15.0,2.1,11.7,23.0,14.74,0.0
2018,5,8,5,30,228.0,28.0,2.3,12.1,44.0,23.28,9.05
2018,5,8,5,45,345.0,38.0,2.5,12.5,85.0,47.85,24.71
2018,5,8,6,0,462.0,48.0,2.7,12.9,126.0,90.62,51.34
2018,5,8,6,15,535.5,55.0,2.8,13.25,176.0,137.26,87.34
2018,5,8,6,30,609.0,62.0,2.9,13.6,226.0,192.38,133.89
2018,5,8,6,45,657.0,67.5,2.95,13.9,279.0,247.26,182.85
2018,5,8,7,0,705.0,73.0,3.0,14.2,332.0,307.15,236.09
2018,5,8,7,15,738.5,77.0,3.05,14.75,385.5,365.34,287.19
2018,5,8,7,30,772.0,81.0,3.1,15.3,439.0,425.52,338.52
2018,5,8,7,45,796.0,84.5,3.15,15.8,490.5,482.98,386.29
2018,5,8,8,0,820.0,88.0,3.2,16.3,542.0,541.61,433.39
2018,5,8,8,15,835.5,91.5,3.2,16.85,590.0,596.02,475.55
2018,5,8,8,30,851.0,95.0,3.2,17.4,638.0,649.08,515.36
2018,5,8,8,45,862.0,98.0,3.15,17.95,681.5,698.73,550.72
2018,5,8,9,0,873.0,101.0,3.1,18.5,725.0,747.16,582.78
2018,5,8,9,15,798.0,140.0,3.05,18.7,734.5,766.73,594.46
2018,5,8,9,30,723.0,179.0,3.0,18.9,744.0,777.72,600.24
2018,5,8,9,45,518.0,280.5,2.95,19.15,694.0,731.26,560.71
2018,5,8,10,0,313.0,382.0,2.9,19.4,644.0,666.71,507.43
2018,5,8,10,15,364.0,377.5,2.85,19.55,692.0,718.08,544.7
2018,5,8,10,30,415.0,373.0,2.8,19.7,740.0,775.79,584.89
2018,5,8,10,45,459.0,362.0,2.8,19.85,776.0,816.47,613.09
2018,5,8,11,0,503.0,351.0,2.8,20.0,812.0,856.92,640.98
2018,5,8,11,15,671.5,261.0,2.75,20.25,885.5,939.56,700.84
2018,5,8,11,30,840.0,171.0,2.7,20.5,959.0,1017.85,750.48
2018,5,8,11,45,795.0,199.0,2.7,20.8,947.5,1006.77,741.39
2018,5,8,12,0,750.0,227.0,2.7,21.1,936.0,996.72,733.99
2018,5,8,12,15,566.0,321.5,2.7,21.25,855.5,907.13,670.9
2018,5,8,12,30,382.0,416.0,2.7,21.4,775.0,811.65,600.81
2018,5,8,12,45,264.5,430.5,2.7,21.55,677.5,706.93,526.16
2018,5,8,13,0,147.0,445.0,2.7,21.7,580.0,597.22,446.17
2018,5,8,13,15,265.5,416.0,2.8,21.75,654.5,683.91,512.46
2018,5,8,13,30,384.0,387.0,2.9,21.8,729.0,758.96,568.35
2018,5,8,13,45,375.5,373.0,3.0,21.8,699.5,726.92,546.51
2018,5,8,14,0,367.0,359.0,3.1,21.8,670.0,693.98,524.56
2018,5,8,14,15,311.5,358.0,3.25,21.7,614.5,633.32,481.53
2018,5,8,14,30,256.0,357.0,3.4,21.6,559.0,575.13,439.57
2018,5,8,14,45,323.0,321.0,3.55,21.5,563.5,580.77,447.1
2018,5,8,15,0,390.0,285.0,3.7,21.4,568.0,580.51,449.69
2018,5,8,15,15,365.0,273.5,3.7,21.4,525.5,533.79,415.08
2018,5,8,15,30,340.0,262.0,3.7,21.4,483.0,488.32,381.13
2018,5,8,15,45,397.0,222.0,3.9,20.9,461.5,469.18,369.03
2018,5,8,16,0,454.0,182.0,4.1,20.4,440.0,440.59,348.66
2018,5,8,16,15,499.0,155.5,4.05,20.1,414.5,412.72,326.77
2018,5,8,16,30,544.0,129.0,4.0,19.8,389.0,380.95,300.5
2018,5,8,16,45,534.0,114.0,3.95,19.5,344.5,331.16,258.86
2018,5,8,17,0,524.0,99.0,3.9,19.2,300.0,281.86,216.46
2018,5,8,17,15,562.0,80.5,3.7,18.8,266.5,243.75,180.88
2018,5,8,17,30,600.0,62.0,3.5,18.4,233.0,201.0,140.24
2018,5,8,17,45,518.0,56.0,3.25,18.0,181.5,144.73,93.32
2018,5,8,18,0,436.0,50.0,3.0,17.6,130.0,97.82,56.95
2018,5,8,18,15,321.0,39.5,2.8,17.15,88.5,54.14,28.28
2018,5,8,18,30,206.0,29.0,2.6,16.7,47.0,23.25,12.24
2018,5,8,18,45,114.0,16.5,2.35,16.25,25.5,16.22,0.0
2018,5,8,19,0,22.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,2.05,15.55,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.6,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.6,12.2,2.0,0.0,0.0
2018,5,9,5,15,115.5,14.5,2.7,12.5,22.5,14.25,0.0
2018,5,9,5,30,220.0,27.0,2.8,12.8,43.0,21.97,9.11
2018,5,9,5,45,334.5,37.5,2.9,13.05,84.0,47.48,24.44
2018,5,9,6,0,449.0,48.0,3.0,13.3,125.0,90.06,51.3
2018,5,9,6,15,525.5,55.0,3.05,13.7,175.0,136.52,87.11
2018,5,9,6,30,602.0,62.0,3.1,14.1,225.0,191.79,133.6
2018,5,9,6,45,654.5,66.5,3.15,14.45,279.0,246.54,182.21
2018,5,9,7,0,707.0,71.0,3.2,14.8,333.0,307.6,236.18
2018,5,9,7,15,744.0,74.5,3.15,15.35,387.5,365.92,287.19
2018,5,9,7,30,781.0,78.0,3.1,15.9,442.0,427.42,339.32
2018,5,9,7,45,809.5,81.0,3.1,16.45,496.0,487.03,388.46
2018,5,9,8,0,838.0,84.0,3.1,17.0,550.0,548.24,437.18
2018,5,9,8,15,857.5,86.5,3.1,17.55,600.0,604.17,480.31
2018,5,9,8,30,877.0,89.0,3.1,18.1,650.0,660.54,522.35
2018,5,9,8,45,892.5,90.0,3.1,18.7,696.0,712.36,558.73
2018,5,9,9,0,908.0,91.0,3.1,19.3,742.0,763.28,592.4
2018,5,9,9,15,919.0,92.5,3.15,19.75,782.5,810.05,623.12
2018,5,9,9,30,930.0,94.0,3.2,20.2,823.0,855.01,652.18
2018,5,9,9,45,939.0,94.5,3.3,20.65,857.5,895.22,677.92
2018,5,9,10,0,948.0,95.0,3.4,21.1,892.0,933.03,701.84
2018,5,9,10,15,953.0,96.5,3.5,21.35,919.0,965.63,722.64
2018,5,9,10,30,958.0,98.0,3.6,21.6,946.0,995.23,741.4
2018,5,9,10,45,962.0,98.5,3.7,21.85,966.5,1019.69,756.75
2018,5,9,11,0,966.0,99.0,3.8,22.1,987.0,1040.83,769.95
2018,5,9,11,15,967.5,100.0,3.9,22.25,999.0,1056.59,779.99
2018,5,9,11,30,969.0,101.0,4.0,22.4,1011.0,1068.77,787.8
2018,5,9,11,45,969.0,101.0,4.05,22.55,1015.0,1074.8,791.35
2018,5,9,12,0,969.0,101.0,4.1,22.7,1019.0,1077.15,792.65
2018,5,9,12,15,965.5,102.5,4.2,22.7,1014.5,1073.88,791.21
2018,5,9,12,30,962.0,104.0,4.3,22.7,1010.0,1066.96,787.51
2018,5,9,12,45,956.5,105.5,4.35,22.75,997.5,1054.48,779.77
2018,5,9,13,0,951.0,107.0,4.4,22.8,985.0,1038.54,769.86
2018,5,9,13,15,947.0,106.0,4.4,22.75,965.5,1018.11,757.02
2018,5,9,13,30,943.0,105.0,4.4,22.7,946.0,994.38,742.04
2018,5,9,13,45,937.0,104.0,4.45,22.65,919.0,965.64,723.95
2018,5,9,14,0,931.0,103.0,4.5,22.6,892.0,933.97,703.92
2018,5,9,14,15,923.0,101.5,4.5,22.45,858.5,897.3,680.29
2018,5,9,14,30,915.0,100.0,4.5,22.3,825.0,858.16,654.78
2018,5,9,14,45,904.5,98.0,4.55,22.15,785.5,814.29,625.99
2018,5,9,15,0,894.0,96.0,4.6,22.0,746.0,768.56,595.5
2018,5,9,15,15,880.5,94.0,4.6,22.0,701.5,719.11,561.27
2018,5,9,15,30,867.0,92.0,4.6,22.0,657.0,668.55,524.99
2018,5,9,15,45,848.5,89.0,4.75,21.35,608.0,613.07,484.51
2018,5,9,16,0,830.0,86.0,4.9,20.7,559.0,557.98,442.78
2018,5,9,16,15,804.5,83.0,4.9,20.25,506.5,498.74,395.65
2018,5,9,16,30,779.0,80.0,4.9,19.8,454.0,440.73,348.0
2018,5,9,16,45,745.5,76.5,4.95,19.3,400.5,380.52,297.32
2018,5,9,17,0,712.0,73.0,5.0,18.8,347.0,323.01,247.42
2018,5,9,17,15,665.0,68.5,4.9,18.15,294.0,262.65,194.6
2018,5,9,17,30,618.0,64.0,4.8,17.5,241.0,207.87,146.16
2018,5,9,17,45,547.5,57.0,4.7,16.85,190.0,151.56,98.41
2018,5,9,18,0,477.0,50.0,4.6,16.2,139.0,103.28,60.1
2018,5,9,18,15,369.0,40.5,4.45,15.65,96.5,58.5,30.37
2018,5,9,18,30,261.0,31.0,4.3,15.1,54.0,26.36,15.08
2018,5,9,18,45,144.5,18.0,4.1,14.5,29.5,17.69,0.0
2018,5,9,19,0,28.0,5.0,3.9,13.9,5.0,4.91,0.0
2018,5,9,19,15,14.0,2.5,3.85,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.45,11.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.5,11.0,2.0,0.0,0.0
2018,5,10,5,15,90.5,16.5,3.55,11.15,23.0,16.22,0.0
2018,5,10,5,30,175.0,31.0,3.6,11.3,44.0,24.48,11.7
2018,5,10,5,45,289.5,43.5,3.6,11.4,85.0,50.87,28.5
2018,5,10,6,0,404.0,56.0,3.6,11.5,126.0,93.92,56.79
2018,5,10,6,15,482.0,64.5,3.55,11.75,176.0,139.51,92.27
2018,5,10,6,30,560.0,73.0,3.5,12.0,226.0,194.15,138.39
2018,5,10,6,45,612.5,79.0,3.45,12.25,279.5,248.06,186.37
2018,5,10,7,0,665.0,85.0,3.4,12.5,333.0,307.53,239.14
2018,5,10,7,15,701.0,90.0,3.4,12.95,386.5,364.84,289.6
2018,5,10,7,30,737.0,95.0,3.4,13.4,440.0,425.27,341.29
2018,5,10,7,45,763.0,99.0,3.35,13.8,492.0,482.92,389.33
2018,5,10,8,0,789.0,103.0,3.3,14.2,544.0,541.45,436.51
2018,5,10,8,15,809.5,106.5,3.25,14.7,593.5,597.28,479.94
2018,5,10,8,30,830.0,110.0,3.2,15.2,643.0,653.39,522.16
2018,5,10,8,45,846.0,112.0,3.15,15.7,688.0,704.8,559.62
2018,5,10,9,0,862.0,114.0,3.1,16.2,733.0,755.47,593.69
2018,5,10,9,15,868.0,119.0,3.15,16.8,771.5,798.09,621.57
2018,5,10,9,30,874.0,124.0,3.2,17.4,810.0,840.62,649.04
2018,5,10,9,45,876.0,129.5,3.3,17.95,842.0,878.03,673.02
2018,5,10,10,0,878.0,135.0,3.4,18.5,874.0,912.76,694.97
2018,5,10,10,15,883.5,136.5,3.5,18.9,900.5,943.83,714.68
2018,5,10,10,30,889.0,138.0,3.6,19.3,927.0,972.15,732.47
2018,5,10,10,45,891.5,140.0,3.75,19.7,946.0,995.21,747.03
2018,5,10,11,0,894.0,142.0,3.9,20.1,965.0,1015.14,759.55
2018,5,10,11,15,884.0,151.0,4.0,20.3,973.5,1026.59,766.69
2018,5,10,11,30,874.0,160.0,4.1,20.5,982.0,1034.45,771.61
2018,5,10,11,45,833.0,184.5,4.2,20.7,971.0,1030.22,768.56
2018,5,10,12,0,792.0,209.0,4.3,20.9,960.0,1015.95,758.96
2018,5,10,12,15,650.5,296.0,4.3,21.05,911.5,966.17,723.68
2018,5,10,12,30,509.0,383.0,4.3,21.2,863.0,909.62,679.96
2018,5,10,12,45,599.5,326.0,4.35,21.35,885.0,935.91,701.75
2018,5,10,13,0,690.0,269.0,4.4,21.5,907.0,958.84,720.57
2018,5,10,13,15,696.0,258.0,4.4,21.55,890.5,941.52,709.07
2018,5,10,13,30,702.0,247.0,4.4,21.6,874.0,921.34,695.82
2018,5,10,13,45,630.5,273.0,4.4,21.65,824.0,864.6,655.31
2018,5,10,14,0,559.0,299.0,4.4,21.7,774.0,808.37,614.71
2018,5,10,14,15,612.5,259.5,4.5,21.5,761.5,797.36,610.74
2018,5,10,14,30,666.0,220.0,4.6,21.3,749.0,780.33,602.01
2018,5,10,14,45,740.5,175.5,4.65,21.1,737.0,768.53,596.71
2018,5,10,15,0,815.0,131.0,4.7,20.9,725.0,747.77,583.69
2018,5,10,15,15,820.0,120.0,4.7,20.9,687.0,705.1,553.9
2018,5,10,15,30,825.0,109.0,4.7,20.9,649.0,659.89,520.44
2018,5,10,15,45,806.5,105.5,4.85,20.0,600.5,605.53,481.01
2018,5,10,16,0,788.0,102.0,5.0,19.1,552.0,551.18,440.08
2018,5,10,16,15,764.5,97.5,4.95,18.6,501.0,493.54,393.98
2018,5,10,16,30,741.0,93.0,4.9,18.1,450.0,437.01,347.35
2018,5,10,16,45,707.0,88.5,4.9,17.6,397.0,376.93,296.67
2018,5,10,17,0,673.0,84.0,4.9,17.1,344.0,320.19,247.37
2018,5,10,17,15,625.0,78.0,4.8,16.5,291.5,260.96,195.5
2018,5,10,17,30,577.0,72.0,4.7,15.9,239.0,206.7,147.57
2018,5,10,17,45,506.0,64.0,4.55,15.3,188.5,151.61,100.83
2018,5,10,18,0,435.0,56.0,4.4,14.7,138.0,104.66,63.42
2018,5,10,18,15,326.5,45.0,4.3,14.2,96.0,59.99,33.1
2018,5,10,18,30,218.0,34.0,4.2,13.7,54.0,28.31,17.03
2018,5,10,18,45,118.0,19.5,4.05,13.2,29.5,19.17,0.0
2018,5,10,19,0,18.0,5.0,3.9,12.7,5.0,4.91,0.0
2018,5,10,19,15,9.0,2.5,3.95,12.55,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.3,10.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.3,10.6,2.0,0.0,0.0
2018,5,11,5,15,72.5,15.5,2.25,10.9,21.0,15.24,0.0
2018,5,11,5,30,138.0,29.0,2.2,11.2,40.0,22.69,11.06
2018,5,11,5,45,227.0,42.5,2.15,11.5,76.0,47.48,27.36
2018,5,11,6,0,316.0,56.0,2.1,11.8,112.0,84.38,52.41
2018,5,11,6,15,373.0,67.5,2.0,12.25,155.0,124.48,84.12
2018,5,11,6,30,430.0,79.0,1.9,12.7,198.0,171.09,123.41
2018,5,11,6,45,500.5,87.0,1.8,13.2,253.5,225.45,169.69
2018,5,11,7,0,571.0,95.0,1.7,13.7,309.0,286.64,221.69
2018,5,11,7,15,556.5,114.0,1.65,14.25,348.5,332.82,262.05
2018,5,11,7,30,542.0,133.0,1.6,14.8,388.0,375.33,297.86
2018,5,11,7,45,509.0,159.0,1.55,15.3,420.0,414.61,329.48
2018,5,11,8,0,476.0,185.0,1.5,15.8,452.0,449.72,356.33
2018,5,11,8,15,476.5,204.5,1.5,16.35,491.5,494.39,389.63
2018,5,11,8,30,477.0,224.0,1.5,16.9,531.0,538.18,421.16
2018,5,11,8,45,499.0,233.0,1.5,17.45,574.0,585.44,454.81
2018,5,11,9,0,521.0,242.0,1.5,18.0,617.0,633.36,488.07
2018,5,11,9,15,575.5,236.5,1.6,18.45,672.0,692.33,530.11
2018,5,11,9,30,630.0,231.0,1.7,18.9,727.0,755.44,574.12
2018,5,11,9,45,645.5,237.5,1.75,19.35,764.5,797.87,601.83
2018,5,11,10,0,661.0,244.0,1.8,19.8,802.0,839.21,628.55
2018,5,11,10,15,606.5,285.5,1.9,20.1,810.0,850.53,633.55
2018,5,11,10,30,552.0,327.0,2.0,20.4,818.0,856.95,635.47
2018,5,11,10,45,577.5,324.0,2.15,20.75,847.5,890.74,658.68
2018,5,11,11,0,603.0,321.0,2.3,21.1,877.0,923.27,680.64
2018,5,11,11,15,586.0,334.5,2.4,21.25,880.5,929.24,683.85
2018,5,11,11,30,569.0,348.0,2.5,21.4,884.0,932.48,685.54
2018,5,11,11,45,711.5,257.5,2.65,21.6,931.0,987.59,726.77
2018,5,11,12,0,854.0,167.0,2.8,21.8,978.0,1035.5,758.26
2018,5,11,12,15,883.5,147.5,2.9,21.85,984.0,1037.89,760.18
2018,5,11,12,30,913.0,128.0,3.0,21.9,990.0,1043.03,764.44
2018,5,11,12,45,913.5,126.5,3.1,21.95,980.5,1033.86,759.44
2018,5,11,13,0,914.0,125.0,3.2,22.0,971.0,1021.26,752.38
2018,5,11,13,15,912.0,123.5,3.25,21.9,953.5,1002.88,741.59
2018,5,11,13,30,910.0,122.0,3.3,21.8,936.0,981.27,728.72
2018,5,11,13,45,907.0,120.0,3.4,21.7,911.5,955.08,713.12
2018,5,11,14,0,904.0,118.0,3.5,21.6,887.0,925.91,695.42
2018,5,11,14,15,898.0,116.0,3.55,21.45,855.5,891.32,673.68
2018,5,11,14,30,892.0,114.0,3.6,21.3,824.0,854.22,650.04
2018,5,11,14,45,884.0,111.0,3.65,21.15,786.0,812.2,622.69
2018,5,11,15,0,876.0,108.0,3.7,21.0,748.0,768.19,593.6
2018,5,11,15,15,862.5,105.0,3.7,21.0,703.5,718.55,559.5
2018,5,11,15,30,849.0,102.0,3.7,21.0,659.0,669.05,523.87
2018,5,11,15,45,832.5,98.5,3.7,20.45,611.0,614.85,484.02
2018,5,11,16,0,816.0,95.0,3.7,19.9,563.0,560.43,442.72
2018,5,11,16,15,794.5,91.0,3.7,19.55,512.0,502.98,397.39
2018,5,11,16,30,773.0,87.0,3.7,19.2,461.0,446.36,351.24
2018,5,11,16,45,741.5,82.5,3.7,18.85,407.5,386.29,300.99
2018,5,11,17,0,710.0,78.0,3.7,18.5,354.0,327.9,250.72
2018,5,11,17,15,665.5,72.5,3.55,17.95,301.0,268.16,198.69
2018,5,11,17,30,621.0,67.0,3.4,17.4,248.0,212.94,150.06
2018,5,11,17,45,554.0,60.0,3.25,16.8,197.0,156.98,102.62
2018,5,11,18,0,487.0,53.0,3.1,16.2,146.0,108.65,64.07
2018,5,11,18,15,380.0,43.5,2.95,15.6,102.5,63.14,33.58
2018,5,11,18,30,273.0,34.0,2.8,15.0,59.0,30.21,18.74
2018,5,11,18,45,152.0,20.0,2.65,14.35,32.5,15.92,0.0
2018,5,11,19,0,31.0,6.0,2.5,13.7,6.0,5.9,0.0
2018,5,11,19,15,15.5,3.0,2.5,13.4,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,6.5,2.0,2.4,11.1,2.0,0.0,0.0
2018,5,12,5,0,13.0,4.0,2.5,11.2,4.0,0.0,0.0
2018,5,12,5,15,100.5,18.5,2.6,11.55,26.0,18.18,0.0
2018,5,12,5,30,188.0,33.0,2.7,11.9,48.0,26.02,14.01
2018,5,12,5,45,295.5,45.5,2.75,12.3,89.0,53.95,30.53
2018,5,12,6,0,403.0,58.0,2.8,12.7,130.0,96.96,59.07
2018,5,12,6,15,476.0,67.0,2.8,13.1,179.5,142.32,94.49
2018,5,12,6,30,549.0,76.0,2.8,13.5,229.0,196.13,139.74
2018,5,12,6,45,597.5,83.0,2.75,13.9,281.5,249.32,186.61
2018,5,12,7,0,646.0,90.0,2.7,14.3,334.0,307.63,237.66
2018,5,12,7,15,684.0,95.0,2.6,14.75,387.5,364.67,286.95
2018,5,12,7,30,722.0,100.0,2.5,15.2,441.0,425.06,337.52
2018,5,12,7,45,751.0,103.5,2.4,15.65,493.5,482.48,384.23
2018,5,12,8,0,780.0,107.0,2.3,16.1,546.0,541.89,430.81
2018,5,12,8,15,802.0,110.0,2.25,16.55,595.5,597.61,473.16
2018,5,12,8,30,824.0,113.0,2.2,17.0,645.0,653.74,514.4
2018,5,12,8,45,841.0,115.0,2.15,17.45,690.5,705.5,551.14
2018,5,12,9,0,858.0,117.0,2.1,17.9,736.0,756.61,584.64
2018,5,12,9,15,872.0,117.5,2.1,18.2,776.5,800.62,613.07
2018,5,12,9,30,886.0,118.0,2.1,18.5,817.0,845.16,641.5
2018,5,12,9,45,897.5,118.0,2.1,18.85,851.5,885.37,666.46
2018,5,12,10,0,909.0,118.0,2.1,19.2,886.0,923.47,689.73
2018,5,12,10,15,915.5,118.5,2.15,19.4,913.0,955.2,709.49
2018,5,12,10,30,922.0,119.0,2.2,19.6,940.0,984.14,727.41
2018,5,12,10,45,926.5,119.5,2.25,19.85,960.0,1008.21,742.01
2018,5,12,11,0,931.0,120.0,2.3,20.1,980.0,1029.12,754.62
2018,5,12,11,15,933.0,121.5,2.35,20.25,992.5,1045.31,764.54
2018,5,12,11,30,935.0,123.0,2.4,20.4,1005.0,1058.08,772.4
2018,5,12,11,45,935.5,123.0,2.45,20.55,1009.0,1064.34,776.21
2018,5,12,12,0,936.0,123.0,2.5,20.7,1013.0,1067.08,777.95
2018,5,12,12,15,932.5,124.5,2.55,20.75,1008.5,1063.81,776.27
2018,5,12,12,30,929.0,126.0,2.6,20.8,1004.0,1057.04,772.51
2018,5,12,12,45,923.0,127.5,2.65,20.9,991.5,1044.37,764.91
2018,5,12,13,0,917.0,129.0,2.7,21.0,979.0,1028.38,755.27
2018,5,12,13,15,912.0,128.5,2.8,21.0,959.5,1008.11,743.66
2018,5,12,13,30,907.0,128.0,2.9,21.0,940.0,984.72,729.96
2018,5,12,13,45,899.5,127.0,2.95,21.0,913.0,955.54,711.93
2018,5,12,14,0,892.0,126.0,3.0,21.0,886.0,923.62,691.99
2018,5,12,14,15,883.0,124.0,3.0,20.9,852.5,886.86,668.52
2018,5,12,14,30,874.0,122.0,3.0,20.8,819.0,847.82,643.33
2018,5,12,14,45,862.0,120.0,3.05,20.65,779.5,804.35,615.22
2018,5,12,15,0,850.0,118.0,3.1,20.5,740.0,761.35,587.06
2018,5,12,15,15,835.0,115.5,3.1,20.5,696.0,711.9,553.29
2018,5,12,15,30,820.0,113.0,3.1,20.5,652.0,661.6,516.78
2018,5,12,15,45,799.5,109.5,3.0,20.1,603.0,606.3,475.74
2018,5,12,16,0,779.0,106.0,2.9,19.7,554.0,551.23,433.73
2018,5,12,16,15,752.0,102.0,2.85,19.4,502.0,492.82,387.94
2018,5,12,16,30,725.0,98.0,2.8,19.1,450.0,435.34,341.51
2018,5,12,16,45,689.5,93.5,2.75,18.8,397.5,376.06,292.38
2018,5,12,17,0,654.0,89.0,2.7,18.5,345.0,319.77,244.38
2018,5,12,17,15,606.0,82.5,2.5,18.05,292.5,261.08,193.9
2018,5,12,17,30,558.0,76.0,2.3,17.6,240.0,207.38,147.28
2018,5,12,17,45,488.5,68.0,2.15,17.1,190.5,153.56,102.25
2018,5,12,18,0,419.0,60.0,2.0,16.6,141.0,107.7,66.04
2018,5,12,18,15,317.0,48.0,1.85,15.95,99.0,63.02,35.48
2018,5,12,18,30,215.0,36.0,1.7,15.3,57.0,30.76,19.41
2018,5,12,18,45,119.0,21.0,1.55,14.7,31.5,16.71,0.0
2018,5,12,19,0,23.0,6.0,1.4,14.1,6.0,5.9,0.0
2018,5,12,19,15,11.5,3.0,1.4,13.85,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
