Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,1.8,11.9,4.0,0.0,0.0
2018,5,13,5,15,90.5,18.5,1.8,12.05,25.5,18.18,0.0
2018,5,13,5,30,170.0,33.0,1.8,12.2,47.0,25.93,14.39
2018,5,13,5,45,273.0,46.0,1.85,12.35,87.0,53.71,30.9
2018,5,13,6,0,376.0,59.0,1.9,12.5,127.0,94.61,58.26
2018,5,13,6,15,298.0,72.0,1.85,12.75,137.0,117.21,81.16
2018,5,13,6,30,220.0,85.0,1.8,13.0,147.0,130.76,97.46
2018,5,13,6,45,298.0,99.5,1.75,13.25,202.0,180.69,138.66
2018,5,13,7,0,376.0,114.0,1.7,13.5,257.0,239.33,187.46
2018,5,13,7,15,488.0,116.0,1.65,13.85,330.0,307.62,243.5
2018,5,13,7,30,600.0,118.0,1.6,14.2,403.0,388.96,309.32
2018,5,13,7,45,676.0,113.5,1.6,14.55,468.0,455.57,362.82
2018,5,13,8,0,752.0,109.0,1.6,14.9,533.0,529.04,420.31
2018,5,13,8,15,773.5,111.5,1.6,15.3,581.0,582.54,460.87
2018,5,13,8,30,795.0,114.0,1.6,15.7,629.0,636.45,500.6
2018,5,13,8,45,812.0,116.5,1.6,16.1,674.0,687.37,536.94
2018,5,13,9,0,829.0,119.0,1.6,16.5,719.0,737.72,570.45
2018,5,13,9,15,847.0,117.5,1.65,16.9,759.5,781.6,598.99
2018,5,13,9,30,865.0,116.0,1.7,17.3,800.0,826.4,627.85
2018,5,13,9,45,881.5,113.5,1.7,17.7,835.5,867.55,653.3
2018,5,13,10,0,898.0,111.0,1.7,18.1,871.0,906.95,677.27
2018,5,13,10,15,904.5,112.0,1.8,18.5,898.0,938.85,697.24
2018,5,13,10,30,911.0,113.0,1.9,18.9,925.0,967.99,715.4
2018,5,13,10,45,916.0,113.0,1.95,19.25,945.0,991.77,729.57
2018,5,13,11,0,921.0,113.0,2.0,19.6,965.0,1012.45,741.79
2018,5,13,11,15,924.0,113.5,2.05,19.85,977.5,1028.45,751.35
2018,5,13,11,30,927.0,114.0,2.1,20.1,990.0,1041.08,758.88
2018,5,13,11,45,928.0,114.0,2.15,20.3,994.5,1047.79,762.88
2018,5,13,12,0,929.0,114.0,2.2,20.5,999.0,1051.01,764.83
2018,5,13,12,15,921.0,118.5,2.25,20.65,993.5,1046.3,761.99
2018,5,13,12,30,913.0,123.0,2.3,20.8,988.0,1038.17,757.14
2018,5,13,12,45,900.5,129.5,2.35,20.9,974.0,1024.3,748.85
2018,5,13,13,0,888.0,136.0,2.4,21.0,960.0,1007.32,738.65
2018,5,13,13,15,883.0,135.0,2.45,21.0,941.0,987.05,726.63
2018,5,13,13,30,878.0,134.0,2.5,21.0,922.0,963.76,712.64
2018,5,13,13,45,872.0,132.5,2.55,21.0,896.0,936.15,695.76
2018,5,13,14,0,866.0,131.0,2.6,21.0,870.0,905.83,676.99
2018,5,13,14,15,857.0,129.0,2.65,20.9,837.5,869.89,654.52
2018,5,13,14,30,848.0,127.0,2.7,20.8,805.0,831.75,630.34
2018,5,13,14,45,836.0,125.0,2.7,20.65,766.5,791.8,604.42
2018,5,13,15,0,824.0,123.0,2.7,20.5,728.0,747.39,575.06
2018,5,13,15,15,809.0,120.5,2.7,20.5,684.5,699.06,542.19
2018,5,13,15,30,794.0,118.0,2.7,20.5,641.0,649.93,506.4
2018,5,13,15,45,773.5,114.5,2.7,20.1,593.0,595.88,466.77
2018,5,13,16,0,753.0,111.0,2.7,19.7,545.0,542.1,426.17
2018,5,13,16,15,726.5,107.0,2.7,19.4,494.5,484.91,381.55
2018,5,13,16,30,700.0,103.0,2.7,19.1,444.0,429.39,336.84
2018,5,13,16,45,664.5,98.0,2.65,18.8,392.0,370.95,288.52
2018,5,13,17,0,629.0,93.0,2.6,18.5,340.0,315.53,241.42
2018,5,13,17,15,581.5,86.0,2.55,18.0,288.5,257.89,192.11
2018,5,13,17,30,534.0,79.0,2.5,17.5,237.0,205.19,146.55
2018,5,13,17,45,465.5,70.0,2.45,17.05,188.0,151.9,101.99
2018,5,13,18,0,397.0,61.0,2.4,16.6,139.0,105.63,65.33
2018,5,13,18,15,299.0,49.0,2.25,16.0,98.0,63.18,36.15
2018,5,13,18,30,201.0,37.0,2.1,15.4,57.0,31.85,17.84
2018,5,13,18,45,112.0,22.0,2.0,14.85,32.0,17.5,0.0
2018,5,13,19,0,23.0,7.0,1.9,14.3,7.0,6.88,0.0
2018,5,13,19,15,11.5,3.5,1.85,14.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,14,4,45,8.0,2.0,1.55,11.65,2.0,0.0,0.0
2018,5,14,5,0,16.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,14,5,15,104.5,18.5,1.45,11.9,27.0,18.18,0.0
2018,5,14,5,30,193.0,33.0,1.4,12.1,50.0,25.86,14.72
2018,5,14,5,45,295.5,45.0,1.3,12.25,90.0,54.44,30.75
2018,5,14,6,0,398.0,57.0,1.2,12.4,130.0,96.5,58.9
2018,5,14,6,15,360.5,69.5,1.1,12.75,152.0,125.75,85.59
2018,5,14,6,30,323.0,82.0,1.0,13.1,174.0,151.4,110.71
2018,5,14,6,45,308.5,104.0,0.85,13.45,206.0,188.26,143.95
2018,5,14,7,0,294.0,126.0,0.7,13.8,238.0,222.55,174.01
2018,5,14,7,15,312.0,144.0,0.65,14.3,278.5,264.52,208.69
2018,5,14,7,30,330.0,162.0,0.6,14.8,319.0,308.2,243.69
2018,5,14,7,45,400.5,170.0,0.55,15.35,382.0,372.12,293.24
2018,5,14,8,0,471.0,178.0,0.5,15.9,445.0,440.97,345.01
2018,5,14,8,15,631.0,146.0,0.55,16.5,536.5,531.89,413.44
2018,5,14,8,30,791.0,114.0,0.6,17.1,628.0,634.31,488.03
2018,5,14,8,45,814.5,113.5,0.7,17.65,674.5,686.46,524.31
2018,5,14,9,0,838.0,113.0,0.8,18.2,721.0,738.58,558.63
2018,5,14,9,15,851.0,114.5,0.95,18.7,760.5,782.03,587.22
2018,5,14,9,30,864.0,116.0,1.1,19.2,800.0,825.9,615.9
2018,5,14,9,45,874.5,116.5,1.25,19.65,834.0,864.93,641.2
2018,5,14,10,0,885.0,117.0,1.4,20.1,868.0,901.86,664.99
2018,5,14,10,15,891.0,118.5,1.5,20.4,894.5,933.42,684.85
2018,5,14,10,30,897.0,120.0,1.6,20.7,921.0,962.24,702.94
2018,5,14,10,45,901.5,121.0,1.7,21.05,941.0,986.25,717.8
2018,5,14,11,0,906.0,122.0,1.8,21.4,961.0,1007.18,730.75
2018,5,14,11,15,908.5,122.5,1.9,21.6,973.0,1022.46,740.59
2018,5,14,11,30,911.0,123.0,2.0,21.8,985.0,1034.43,748.46
2018,5,14,11,45,912.0,123.0,2.05,22.0,989.5,1041.03,752.39
2018,5,14,12,0,913.0,123.0,2.1,22.2,994.0,1044.2,754.31
2018,5,14,12,15,911.0,123.5,2.2,22.25,990.0,1041.45,753.65
2018,5,14,12,30,909.0,124.0,2.3,22.3,986.0,1035.29,750.94
2018,5,14,12,45,905.0,124.5,2.4,22.35,974.5,1023.77,744.87
2018,5,14,13,0,901.0,125.0,2.5,22.4,963.0,1008.98,736.75
2018,5,14,13,15,897.5,124.0,2.6,22.3,944.5,989.95,726.3
2018,5,14,13,30,894.0,123.0,2.7,22.2,926.0,967.81,713.77
2018,5,14,13,45,888.0,121.5,2.8,22.15,900.0,939.85,697.17
2018,5,14,14,0,882.0,120.0,2.9,22.1,874.0,909.14,678.6
2018,5,14,14,15,873.5,118.5,2.95,21.9,841.5,873.69,656.66
2018,5,14,14,30,865.0,117.0,3.0,21.7,809.0,835.97,632.94
2018,5,14,14,45,854.0,115.0,3.05,21.55,771.0,793.71,605.63
2018,5,14,15,0,843.0,113.0,3.1,21.4,733.0,749.78,576.79
2018,5,14,15,15,828.5,110.5,3.1,21.4,689.5,703.04,544.96
2018,5,14,15,30,814.0,108.0,3.1,21.4,646.0,653.47,509.23
2018,5,14,15,45,796.0,104.5,3.2,20.85,598.5,600.1,470.61
2018,5,14,16,0,778.0,101.0,3.3,20.3,551.0,546.73,430.62
2018,5,14,16,15,754.0,97.0,3.3,19.9,500.5,490.01,386.23
2018,5,14,16,30,730.0,93.0,3.3,19.5,450.0,434.46,341.32
2018,5,14,16,45,697.0,88.5,3.35,19.05,398.5,375.43,292.5
2018,5,14,17,0,664.0,84.0,3.4,18.6,347.0,319.69,244.91
2018,5,14,17,15,619.0,78.0,3.35,18.05,295.0,261.87,194.94
2018,5,14,17,30,574.0,72.0,3.3,17.5,243.0,208.65,148.41
2018,5,14,17,45,507.5,64.5,3.3,16.9,194.0,154.87,103.01
2018,5,14,18,0,441.0,57.0,3.3,16.3,145.0,108.64,66.08
2018,5,14,18,15,342.5,46.5,3.2,15.75,102.5,65.04,36.13
2018,5,14,18,30,244.0,36.0,3.1,15.2,60.0,31.88,17.45
2018,5,14,18,45,139.5,22.0,3.0,14.65,34.0,17.44,0.0
2018,5,14,19,0,35.0,8.0,2.9,14.1,8.0,7.86,0.0
2018,5,14,19,15,17.5,4.0,2.85,13.8,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,4,45,6.5,2.0,1.6,11.3,2.0,0.0,0.0
2018,5,15,5,0,13.0,4.0,1.6,11.4,4.0,3.93,0.0
2018,5,15,5,15,95.5,19.0,1.6,11.65,27.0,18.68,0.0
2018,5,15,5,30,178.0,34.0,1.6,11.9,50.0,26.62,15.65
2018,5,15,5,45,278.0,47.5,1.55,12.15,90.5,56.14,32.61
2018,5,15,6,0,378.0,61.0,1.5,12.4,131.0,97.68,60.76
2018,5,15,6,15,224.0,70.5,1.4,12.75,115.5,104.45,73.65
2018,5,15,6,30,70.0,80.0,1.3,13.1,100.0,92.74,70.95
2018,5,15,6,45,53.5,106.0,1.15,13.45,123.0,117.18,92.39
2018,5,15,7,0,37.0,132.0,1.0,13.8,146.0,139.94,111.6
2018,5,15,7,15,34.5,148.5,0.85,14.2,163.0,157.44,125.61
2018,5,15,7,30,32.0,165.0,0.7,14.6,180.0,174.68,139.02
2018,5,15,7,45,29.0,182.5,0.5,15.05,197.5,192.38,152.3
2018,5,15,8,0,26.0,200.0,0.3,15.5,215.0,209.78,164.86
2018,5,15,8,15,39.0,230.0,0.4,16.1,254.5,248.85,194.74
2018,5,15,8,30,52.0,260.0,0.5,16.7,294.0,289.28,225.03
2018,5,15,8,45,69.0,293.0,0.6,17.25,341.5,336.73,260.23
2018,5,15,9,0,86.0,326.0,0.7,17.8,389.0,385.69,295.87
2018,5,15,9,15,197.0,330.5,0.9,18.3,484.0,484.56,370.55
2018,5,15,9,30,308.0,335.0,1.1,18.8,579.0,592.04,449.06
2018,5,15,9,45,605.5,222.5,1.25,19.3,728.0,749.33,565.44
2018,5,15,10,0,903.0,110.0,1.4,19.8,877.0,910.79,672.97
2018,5,15,10,15,909.0,110.5,1.55,20.15,903.0,941.79,691.47
2018,5,15,10,30,915.0,111.0,1.7,20.5,929.0,970.01,709.7
2018,5,15,10,45,919.0,111.5,1.85,20.8,948.5,993.37,724.92
2018,5,15,11,0,923.0,112.0,2.0,21.1,968.0,1013.6,738.18
2018,5,15,11,15,925.0,113.5,2.1,21.25,980.5,1029.62,748.61
2018,5,15,11,30,927.0,115.0,2.2,21.4,993.0,1042.27,756.99
2018,5,15,11,45,928.0,114.5,2.35,21.55,997.0,1048.45,761.95
2018,5,15,12,0,929.0,114.0,2.5,21.7,1001.0,1051.16,764.79
2018,5,15,12,15,927.5,114.5,2.6,21.65,997.5,1048.89,764.57
2018,5,15,12,30,926.0,115.0,2.7,21.6,994.0,1043.15,762.23
2018,5,15,12,45,922.5,115.0,2.75,21.6,982.5,1031.48,755.51
2018,5,15,13,0,919.0,115.0,2.8,21.6,971.0,1016.47,746.72
2018,5,15,13,15,915.5,114.0,2.9,21.5,952.5,997.17,735.91
2018,5,15,13,30,912.0,113.0,3.0,21.4,934.0,974.69,722.97
2018,5,15,13,45,907.0,111.5,3.1,21.3,908.5,947.26,706.66
2018,5,15,14,0,902.0,110.0,3.2,21.2,883.0,916.97,688.29
2018,5,15,14,15,894.5,108.5,3.3,20.95,850.5,881.82,666.79
2018,5,15,14,30,887.0,107.0,3.4,20.7,818.0,844.28,643.37
2018,5,15,14,45,877.0,104.5,3.45,20.5,779.5,801.56,615.58
2018,5,15,15,0,867.0,102.0,3.5,20.3,741.0,757.04,586.16
2018,5,15,15,15,853.5,99.5,3.5,20.3,697.5,708.47,552.74
2018,5,15,15,30,840.0,97.0,3.5,20.3,654.0,658.87,517.26
2018,5,15,15,45,824.5,94.0,3.55,19.7,607.0,607.5,479.61
2018,5,15,16,0,809.0,91.0,3.6,19.1,560.0,554.75,439.68
2018,5,15,16,15,788.0,87.0,3.6,18.7,510.0,498.1,394.96
2018,5,15,16,30,767.0,83.0,3.6,18.3,460.0,442.25,349.41
2018,5,15,16,45,737.5,79.0,3.65,17.9,408.0,383.97,300.58
2018,5,15,17,0,708.0,75.0,3.7,17.5,356.0,327.96,252.16
2018,5,15,17,15,665.5,70.0,3.65,17.05,304.0,268.64,200.28
2018,5,15,17,30,623.0,65.0,3.6,16.6,252.0,214.41,152.21
2018,5,15,17,45,559.5,58.5,3.6,16.1,202.0,159.35,105.04
2018,5,15,18,0,496.0,52.0,3.6,15.6,152.0,111.43,66.23
2018,5,15,18,15,396.5,43.0,3.5,15.15,108.5,65.91,34.92
2018,5,15,18,30,297.0,34.0,3.4,14.7,65.0,31.96,16.93
2018,5,15,18,45,173.5,21.0,3.25,14.25,37.0,16.54,0.0
2018,5,15,19,0,50.0,8.0,3.1,13.8,9.0,7.86,0.0
2018,5,15,19,15,25.0,4.0,3.05,13.6,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,4,45,15.5,2.5,1.6,10.3,2.5,0.0,0.0
2018,5,16,5,0,31.0,5.0,1.6,10.4,5.0,4.91,0.0
2018,5,16,5,15,150.5,19.0,1.75,10.85,31.0,18.68,0.0
2018,5,16,5,30,270.0,33.0,1.9,11.3,57.0,26.81,16.1
2018,5,16,5,45,376.5,42.0,2.05,11.75,99.5,57.61,30.69
2018,5,16,6,0,483.0,51.0,2.2,12.2,142.0,101.25,59.3
2018,5,16,6,15,551.0,58.0,2.2,12.55,192.5,148.72,97.07
2018,5,16,6,30,619.0,65.0,2.2,12.9,243.0,203.92,144.23
2018,5,16,6,45,664.5,70.0,2.2,13.3,296.0,258.25,192.64
2018,5,16,7,0,710.0,75.0,2.2,13.7,349.0,318.13,245.4
2018,5,16,7,15,648.5,97.5,2.2,14.1,375.5,355.54,280.41
2018,5,16,7,30,587.0,120.0,2.2,14.5,402.0,386.44,308.14
2018,5,16,7,45,494.5,163.0,2.15,14.85,418.5,413.02,330.22
2018,5,16,8,0,402.0,206.0,2.1,15.2,435.0,430.67,343.49
2018,5,16,8,15,338.5,224.0,2.1,15.6,428.5,428.63,341.18
2018,5,16,8,30,275.0,242.0,2.1,16.0,422.0,422.24,334.91
2018,5,16,8,45,203.0,286.0,2.1,16.35,423.5,426.24,335.52
2018,5,16,9,0,131.0,330.0,2.1,16.7,425.0,426.47,332.66
2018,5,16,9,15,113.0,347.5,2.15,17.0,432.5,436.15,338.56
2018,5,16,9,30,95.0,365.0,2.2,17.3,440.0,439.8,339.85
2018,5,16,9,45,118.5,382.5,2.3,17.6,480.5,485.9,373.94
2018,5,16,10,0,142.0,400.0,2.4,17.9,521.0,528.82,405.12
2018,5,16,10,15,167.0,409.0,2.5,18.15,555.5,565.4,431.67
2018,5,16,10,30,192.0,418.0,2.6,18.4,590.0,602.67,458.55
2018,5,16,10,45,174.5,429.0,2.7,18.6,588.0,601.89,456.74
2018,5,16,11,0,157.0,440.0,2.8,18.8,586.0,599.76,454.22
2018,5,16,11,15,179.5,454.5,2.9,18.95,623.5,639.39,482.92
2018,5,16,11,30,202.0,469.0,3.0,19.1,661.0,678.8,511.0
2018,5,16,11,45,232.5,460.0,3.1,19.2,681.5,701.61,528.05
2018,5,16,12,0,263.0,451.0,3.2,19.3,702.0,729.92,548.92
2018,5,16,12,15,238.5,457.5,3.3,19.3,684.5,711.61,535.45
2018,5,16,12,30,214.0,464.0,3.4,19.3,667.0,686.13,517.28
2018,5,16,12,45,312.0,422.5,3.5,19.35,715.0,744.23,562.46
2018,5,16,13,0,410.0,381.0,3.6,19.4,763.0,798.09,603.66
2018,5,16,13,15,376.0,389.5,3.7,19.35,734.5,761.5,577.54
2018,5,16,13,30,342.0,398.0,3.8,19.3,706.0,729.96,555.22
2018,5,16,13,45,379.5,366.0,3.85,19.2,699.0,722.82,552.71
2018,5,16,14,0,417.0,334.0,3.9,19.1,692.0,717.42,551.13
2018,5,16,14,15,455.5,308.0,3.95,19.0,685.5,710.6,548.43
2018,5,16,14,30,494.0,282.0,4.0,18.9,679.0,699.89,542.8
2018,5,16,14,45,516.5,256.0,4.0,18.75,653.5,672.39,524.46
2018,5,16,15,0,539.0,230.0,4.0,18.6,628.0,641.73,503.53
2018,5,16,15,15,657.0,178.0,4.0,18.6,634.5,651.32,513.51
2018,5,16,15,30,775.0,126.0,4.0,18.6,641.0,646.77,512.11
2018,5,16,15,45,793.5,111.5,4.05,18.2,605.5,606.69,482.45
2018,5,16,16,0,812.0,97.0,4.1,17.8,570.0,563.15,449.18
2018,5,16,16,15,789.5,93.0,4.1,17.5,518.5,505.59,403.25
2018,5,16,16,30,767.0,89.0,4.1,17.2,467.0,448.97,356.69
2018,5,16,16,45,736.5,84.5,4.15,16.9,414.5,389.78,306.79
2018,5,16,17,0,706.0,80.0,4.2,16.6,362.0,332.09,256.77
2018,5,16,17,15,662.0,74.5,4.1,16.2,309.0,272.74,204.63
2018,5,16,17,30,618.0,69.0,4.0,15.8,256.0,217.84,155.85
2018,5,16,17,45,554.5,62.0,3.95,15.35,205.5,162.52,108.3
2018,5,16,18,0,491.0,55.0,3.9,14.9,155.0,114.35,69.09
2018,5,16,18,15,392.0,45.5,3.75,14.45,111.0,68.57,37.28
2018,5,16,18,30,293.0,36.0,3.6,14.0,67.0,34.34,18.72
2018,5,16,18,45,172.0,22.5,3.4,13.55,38.5,17.75,0.0
2018,5,16,19,0,51.0,9.0,3.2,13.1,10.0,8.85,0.0
2018,5,16,19,15,25.5,4.5,3.15,12.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,4,45,12.5,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,17,5,0,25.0,5.0,2.4,10.6,5.0,4.91,0.0
2018,5,17,5,15,142.0,19.5,2.5,10.9,31.5,15.48,0.0
2018,5,17,5,30,259.0,34.0,2.6,11.2,58.0,26.6,16.15
2018,5,17,5,45,361.5,44.5,2.7,11.5,100.5,59.65,32.77
2018,5,17,6,0,464.0,55.0,2.8,11.8,143.0,103.5,62.11
2018,5,17,6,15,531.0,62.0,2.8,12.25,192.5,149.74,99.02
2018,5,17,6,30,598.0,69.0,2.8,12.7,242.0,203.61,145.12
2018,5,17,6,45,644.5,74.5,2.75,13.2,294.5,257.54,193.09
2018,5,17,7,0,691.0,80.0,2.7,13.7,347.0,316.27,244.81
2018,5,17,7,15,723.5,84.5,2.6,14.15,400.0,372.95,294.13
2018,5,17,7,30,756.0,89.0,2.5,14.6,453.0,432.95,344.6
2018,5,17,7,45,780.0,92.0,2.4,15.1,503.5,488.75,390.11
2018,5,17,8,0,804.0,95.0,2.3,15.6,554.0,545.72,434.83
2018,5,17,8,15,822.0,98.0,2.25,16.1,602.5,599.93,476.04
2018,5,17,8,30,840.0,101.0,2.2,16.6,651.0,654.14,515.81
2018,5,17,8,45,854.0,103.5,2.1,17.05,695.0,703.41,549.98
2018,5,17,9,0,868.0,106.0,2.0,17.5,739.0,752.77,581.79
2018,5,17,9,15,878.0,107.5,2.0,17.95,777.5,796.81,609.93
2018,5,17,9,30,888.0,109.0,2.0,18.4,816.0,839.1,636.46
2018,5,17,9,45,895.5,111.0,2.0,18.85,849.0,877.8,660.17
2018,5,17,10,0,903.0,113.0,2.0,19.3,882.0,914.16,682.04
2018,5,17,10,15,908.5,114.0,2.05,19.7,908.5,945.16,700.82
2018,5,17,10,30,914.0,115.0,2.1,20.1,935.0,973.35,717.72
2018,5,17,10,45,918.0,115.5,2.15,20.45,954.0,996.66,731.54
2018,5,17,11,0,922.0,116.0,2.2,20.8,973.0,1016.83,743.4
2018,5,17,11,15,924.0,116.5,2.35,21.0,985.0,1031.79,753.54
2018,5,17,11,30,926.0,117.0,2.5,21.2,997.0,1043.39,761.62
2018,5,17,11,45,926.0,117.0,2.65,21.4,1000.5,1049.07,765.97
2018,5,17,12,0,926.0,117.0,2.8,21.6,1004.0,1051.28,768.19
2018,5,17,12,15,924.5,117.0,2.95,21.65,1000.0,1048.52,767.72
2018,5,17,12,30,923.0,117.0,3.1,21.7,996.0,1042.32,765.08
2018,5,17,12,45,919.5,117.0,3.25,21.8,984.0,1030.72,758.82
2018,5,17,13,0,916.0,117.0,3.4,21.9,972.0,1015.79,750.39
2018,5,17,13,15,911.5,117.0,3.55,21.8,953.5,996.65,739.74
2018,5,17,13,30,907.0,117.0,3.7,21.7,935.0,974.39,726.94
2018,5,17,13,45,900.5,115.5,3.8,21.65,908.5,945.78,709.3
2018,5,17,14,0,894.0,114.0,3.9,21.6,882.0,914.41,689.68
2018,5,17,14,15,885.5,112.0,4.0,21.4,849.0,878.21,666.94
2018,5,17,14,30,877.0,110.0,4.1,21.2,816.0,839.73,642.34
2018,5,17,14,45,865.5,108.5,4.2,21.0,777.5,797.28,614.61
2018,5,17,15,0,854.0,107.0,4.3,20.8,739.0,753.19,585.3
2018,5,17,15,15,840.0,104.5,4.3,20.8,695.5,704.9,551.74
2018,5,17,15,30,826.0,102.0,4.3,20.8,652.0,656.76,516.81
2018,5,17,15,45,807.5,99.5,4.4,20.2,605.0,603.7,477.88
2018,5,17,16,0,789.0,97.0,4.5,19.6,558.0,550.66,437.66
2018,5,17,16,15,765.0,93.5,4.55,19.15,507.5,494.02,392.9
2018,5,17,16,30,741.0,90.0,4.6,18.7,457.0,438.53,347.59
2018,5,17,16,45,710.0,85.5,4.6,18.3,405.5,379.8,298.26
2018,5,17,17,0,679.0,81.0,4.6,17.9,354.0,324.15,250.1
2018,5,17,17,15,635.5,75.5,4.6,17.3,302.0,266.46,199.77
2018,5,17,17,30,592.0,70.0,4.6,16.7,250.0,213.17,152.69
2018,5,17,17,45,529.5,63.0,4.55,16.15,201.0,159.49,106.67
2018,5,17,18,0,467.0,56.0,4.5,15.6,152.0,112.84,68.74
2018,5,17,18,15,372.5,46.5,4.4,15.1,109.5,68.66,37.87
2018,5,17,18,30,278.0,37.0,4.3,14.6,67.0,34.59,18.83
2018,5,17,18,45,163.5,23.0,4.2,14.15,38.5,18.12,1.0
2018,5,17,19,0,49.0,9.0,4.1,13.7,10.0,8.85,0.0
2018,5,17,19,15,24.5,4.5,4.05,13.5,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,4,45,18.5,3.5,2.8,11.1,3.5,0.0,0.0
2018,5,18,5,0,37.0,7.0,2.8,11.1,7.0,6.88,0.0
2018,5,18,5,15,145.0,20.5,2.85,11.3,32.5,16.28,0.0
2018,5,18,5,30,253.0,34.0,2.9,11.5,58.0,26.97,16.61
2018,5,18,5,45,351.5,44.0,2.9,11.7,99.5,58.97,32.4
2018,5,18,6,0,450.0,54.0,2.9,11.9,141.0,101.4,60.93
2018,5,18,6,15,420.0,69.0,2.9,12.25,169.5,137.14,93.23
2018,5,18,6,30,390.0,84.0,2.9,12.6,198.0,169.96,124.7
2018,5,18,6,45,446.0,95.0,2.85,12.95,249.5,220.13,168.0
2018,5,18,7,0,502.0,106.0,2.8,13.3,301.0,276.34,216.36
2018,5,18,7,15,616.5,98.5,2.75,13.8,372.5,344.71,273.41
2018,5,18,7,30,731.0,91.0,2.7,14.3,444.0,424.13,338.72
2018,5,18,7,45,755.0,94.5,2.65,14.8,494.0,479.09,383.76
2018,5,18,8,0,779.0,98.0,2.6,15.3,544.0,535.26,428.3
2018,5,18,8,15,797.5,101.5,2.55,15.85,592.0,589.02,469.4
2018,5,18,8,30,816.0,105.0,2.5,16.4,640.0,642.88,509.19
2018,5,18,8,45,830.5,107.0,2.45,16.95,683.5,692.24,544.17
2018,5,18,9,0,845.0,109.0,2.4,17.5,727.0,739.04,574.79
2018,5,18,9,15,854.0,112.5,2.4,17.95,765.5,783.37,603.61
2018,5,18,9,30,863.0,116.0,2.4,18.4,804.0,825.96,630.77
2018,5,18,9,45,869.0,119.5,2.4,18.9,836.5,864.02,654.32
2018,5,18,10,0,875.0,123.0,2.4,19.4,869.0,899.73,676.01
2018,5,18,10,15,881.5,124.0,2.4,19.8,895.5,930.84,694.66
2018,5,18,10,30,888.0,125.0,2.4,20.2,922.0,959.29,711.43
2018,5,18,10,45,893.0,125.5,2.45,20.55,942.0,982.99,725.64
2018,5,18,11,0,898.0,126.0,2.5,20.9,962.0,1003.68,737.93
2018,5,18,11,15,900.5,127.0,2.55,21.2,974.5,1019.3,747.12
2018,5,18,11,30,903.0,128.0,2.6,21.5,987.0,1031.66,754.31
2018,5,18,11,45,904.5,128.0,2.7,21.75,991.5,1038.69,758.83
2018,5,18,12,0,906.0,128.0,2.8,22.0,996.0,1042.36,761.31
2018,5,18,12,15,904.5,128.5,2.9,22.2,992.5,1040.15,760.24
2018,5,18,12,30,903.0,129.0,3.0,22.4,989.0,1034.57,757.13
2018,5,18,12,45,782.0,201.0,3.1,22.55,940.0,985.53,725.75
2018,5,18,13,0,661.0,273.0,3.2,22.7,891.0,934.27,692.24
2018,5,18,13,15,691.5,250.5,3.3,22.7,885.5,929.56,691.27
2018,5,18,13,30,722.0,228.0,3.4,22.7,880.0,921.06,686.83
2018,5,18,13,45,658.5,256.0,3.55,22.7,838.0,873.46,655.3
2018,5,18,14,0,595.0,284.0,3.7,22.7,796.0,826.07,622.36
2018,5,18,14,15,648.0,245.0,3.75,22.5,783.5,814.11,617.41
2018,5,18,14,30,701.0,206.0,3.8,22.3,771.0,796.35,607.99
2018,5,18,14,45,709.0,188.5,3.9,22.15,737.0,758.69,583.09
2018,5,18,15,0,717.0,171.0,4.0,22.0,703.0,718.38,555.83
2018,5,18,15,15,735.5,151.0,4.0,22.0,668.5,680.39,529.17
2018,5,18,15,30,754.0,131.0,4.0,22.0,634.0,638.72,499.11
2018,5,18,15,45,761.0,117.5,4.1,21.5,594.0,593.68,466.55
2018,5,18,16,0,768.0,104.0,4.2,21.0,554.0,546.34,431.06
2018,5,18,16,15,742.5,101.0,4.2,20.55,504.0,490.49,387.19
2018,5,18,16,30,717.0,98.0,4.2,20.1,454.0,435.36,342.59
2018,5,18,16,45,684.0,92.5,4.25,19.7,402.0,376.68,293.97
2018,5,18,17,0,651.0,87.0,4.3,19.3,350.0,320.72,246.25
2018,5,18,17,15,606.0,81.5,4.25,18.7,299.0,264.1,197.39
2018,5,18,17,30,561.0,76.0,4.2,18.1,248.0,212.07,151.95
2018,5,18,17,45,497.0,68.5,4.15,17.5,199.5,159.32,107.3
2018,5,18,18,0,433.0,61.0,4.1,16.9,151.0,113.82,70.66
2018,5,18,18,15,340.0,50.0,3.95,16.3,108.5,69.42,39.41
2018,5,18,18,30,247.0,39.0,3.8,15.7,66.0,36.22,20.24
2018,5,18,18,45,143.5,24.0,3.7,15.15,38.0,18.9,2.72
2018,5,18,19,0,40.0,9.0,3.6,14.6,10.0,8.85,0.0
2018,5,18,19,15,20.0,4.5,3.5,14.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,45,11.0,3.5,3.6,11.15,3.5,0.0,0.0
2018,5,19,5,0,22.0,7.0,3.6,11.2,7.0,6.88,0.0
2018,5,19,5,15,110.0,22.5,3.6,11.3,32.0,17.94,0.0
2018,5,19,5,30,198.0,38.0,3.6,11.4,57.0,30.54,19.73
2018,5,19,5,45,296.0,50.0,3.6,11.55,98.0,60.86,35.72
2018,5,19,6,0,394.0,62.0,3.6,11.7,139.0,102.19,64.09
2018,5,19,6,15,425.5,71.5,3.6,11.95,177.0,140.83,96.31
2018,5,19,6,30,457.0,81.0,3.6,12.2,215.0,182.92,133.51
2018,5,19,6,45,522.5,89.5,3.6,12.5,271.5,238.12,181.39
2018,5,19,7,0,588.0,98.0,3.6,12.8,328.0,299.55,234.65
2018,5,19,7,15,644.5,101.5,3.6,13.15,386.5,359.22,286.16
2018,5,19,7,30,701.0,105.0,3.6,13.5,445.0,424.25,341.05
2018,5,19,7,45,727.5,109.5,3.6,13.9,496.0,480.1,387.43
2018,5,19,8,0,754.0,114.0,3.6,14.3,547.0,537.48,433.65
2018,5,19,8,15,775.0,117.5,3.65,14.85,595.5,591.84,476.09
2018,5,19,8,30,796.0,121.0,3.7,15.4,644.0,646.3,517.39
2018,5,19,8,45,812.5,124.0,3.7,15.9,689.0,697.2,554.85
2018,5,19,9,0,829.0,127.0,3.7,16.4,734.0,747.5,589.64
2018,5,19,9,15,839.5,130.0,3.7,16.9,773.0,792.25,619.38
2018,5,19,9,30,850.0,133.0,3.7,17.4,812.0,835.39,647.57
2018,5,19,9,45,857.5,136.0,3.7,17.9,845.0,874.17,672.29
2018,5,19,10,0,865.0,139.0,3.7,18.4,878.0,907.04,692.64
2018,5,19,10,15,871.5,141.0,3.75,18.75,905.0,938.86,712.84
2018,5,19,10,30,878.0,143.0,3.8,19.1,932.0,968.05,731.13
2018,5,19,10,45,883.0,144.0,3.9,19.45,952.0,992.03,746.17
2018,5,19,11,0,888.0,145.0,4.0,19.8,972.0,1013.04,759.25
2018,5,19,11,15,890.0,146.0,4.05,20.0,984.0,1028.01,768.46
2018,5,19,11,30,892.0,147.0,4.1,20.2,996.0,1039.75,775.62
2018,5,19,11,45,891.5,148.5,4.15,20.35,1000.5,1046.21,779.52
2018,5,19,12,0,891.0,150.0,4.2,20.5,1005.0,1049.34,781.36
2018,5,19,12,15,888.0,151.5,4.3,20.5,1001.0,1046.65,780.22
2018,5,19,12,30,885.0,153.0,4.4,20.5,997.0,1040.66,777.02
2018,5,19,12,45,879.0,154.5,4.5,20.5,985.0,1028.47,769.97
2018,5,19,13,0,873.0,156.0,4.6,20.5,973.0,1013.15,761.04
2018,5,19,13,15,870.0,154.0,4.7,20.35,954.5,994.22,750.11
2018,5,19,13,30,867.0,152.0,4.8,20.2,936.0,972.26,737.08
2018,5,19,13,45,862.5,149.5,4.9,20.05,911.0,949.89,723.71
2018,5,19,14,0,858.0,147.0,5.0,19.9,886.0,919.98,704.97
2018,5,19,14,15,850.0,144.0,5.05,19.6,853.5,883.95,681.84
2018,5,19,14,30,842.0,141.0,5.1,19.3,821.0,845.7,656.9
2018,5,19,14,45,830.5,138.5,5.15,19.05,782.5,803.16,628.42
2018,5,19,15,0,819.0,136.0,5.2,18.8,744.0,759.07,598.45
2018,5,19,15,15,803.5,133.0,5.2,18.8,700.5,710.3,563.53
2018,5,19,15,30,788.0,130.0,5.2,18.8,657.0,660.81,526.06
2018,5,19,15,45,767.0,126.5,5.2,18.15,609.0,606.95,485.66
2018,5,19,16,0,746.0,123.0,5.2,17.5,561.0,553.21,444.17
2018,5,19,16,15,716.5,119.5,5.15,17.1,510.0,495.65,397.95
2018,5,19,16,30,687.0,116.0,5.1,16.7,459.0,439.85,351.92
2018,5,19,16,45,649.0,111.0,5.05,16.3,406.5,381.1,302.44
2018,5,19,17,0,611.0,106.0,5.0,15.9,354.0,325.65,254.57
2018,5,19,17,15,560.5,99.0,4.9,15.4,301.5,268.01,204.53
2018,5,19,17,30,510.0,92.0,4.8,14.9,249.0,215.65,158.71
2018,5,19,17,45,399.5,82.5,4.7,14.4,191.5,153.86,108.13
2018,5,19,18,0,289.0,73.0,4.6,13.9,134.0,105.54,70.92
2018,5,19,18,15,207.0,56.5,4.45,13.45,94.0,66.63,42.47
2018,5,19,18,30,125.0,40.0,4.3,13.0,54.0,36.57,22.35
2018,5,19,18,45,70.5,24.5,4.15,12.55,31.5,20.47,4.84
2018,5,19,19,0,16.0,9.0,4.0,12.1,9.0,8.85,0.0
2018,5,19,19,15,8.0,4.5,3.95,11.9,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.95,10.05,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.0,10.1,7.0,6.88,0.0
2018,5,20,5,15,83.5,24.0,3.1,10.35,31.5,19.96,0.0
2018,5,20,5,30,154.0,41.0,3.2,10.6,56.0,34.4,23.18
2018,5,20,5,45,171.0,53.0,3.3,10.85,79.0,57.4,37.03
2018,5,20,6,0,188.0,65.0,3.4,11.1,102.0,81.92,56.09
2018,5,20,6,15,221.0,83.5,3.35,11.45,139.5,117.02,85.1
2018,5,20,6,30,254.0,102.0,3.3,11.8,177.0,156.02,118.38
2018,5,20,6,45,349.5,111.5,3.3,12.2,236.5,208.67,161.75
2018,5,20,7,0,445.0,121.0,3.3,12.6,296.0,271.81,214.54
2018,5,20,7,15,464.0,136.5,3.2,13.1,341.5,320.36,256.2
2018,5,20,7,30,483.0,152.0,3.1,13.6,387.0,370.51,298.07
2018,5,20,7,45,438.5,180.5,3.05,14.05,411.5,402.64,324.35
2018,5,20,8,0,394.0,209.0,3.0,14.5,436.0,429.58,345.25
2018,5,20,8,15,560.0,177.0,2.95,14.95,529.5,519.44,416.66
2018,5,20,8,30,726.0,145.0,2.9,15.4,623.0,625.17,498.15
2018,5,20,8,45,755.5,144.0,2.85,15.8,671.0,678.23,536.72
2018,5,20,9,0,785.0,143.0,2.8,16.2,719.0,731.24,574.23
2018,5,20,9,15,802.5,142.5,2.9,16.4,758.5,776.18,605.07
2018,5,20,9,30,820.0,142.0,3.0,16.6,798.0,820.13,634.96
2018,5,20,9,45,810.5,154.0,3.05,16.85,824.5,852.56,656.06
2018,5,20,10,0,801.0,166.0,3.1,17.1,851.0,881.79,674.91
2018,5,20,10,15,815.0,165.0,3.15,17.35,880.5,916.04,697.17
2018,5,20,10,30,829.0,164.0,3.2,17.6,910.0,948.2,717.83
2018,5,20,10,45,852.5,152.5,3.3,17.8,934.0,971.38,732.83
2018,5,20,11,0,876.0,141.0,3.4,18.0,958.0,997.36,749.83
2018,5,20,11,15,800.0,187.0,3.5,18.2,940.5,986.49,742.0
2018,5,20,11,30,724.0,233.0,3.6,18.4,923.0,969.72,730.57
2018,5,20,11,45,574.5,324.0,3.7,18.6,873.0,916.33,690.77
2018,5,20,12,0,425.0,415.0,3.8,18.8,823.0,859.77,646.54
2018,5,20,12,15,428.5,412.0,3.95,18.8,822.5,859.62,647.76
2018,5,20,12,30,432.0,409.0,4.1,18.8,822.0,857.58,647.29
2018,5,20,12,45,419.0,409.0,4.2,18.85,805.5,840.34,635.48
2018,5,20,13,0,406.0,409.0,4.3,18.9,789.0,817.0,619.57
2018,5,20,13,15,324.0,425.5,4.45,18.65,725.0,747.85,570.01
2018,5,20,13,30,242.0,442.0,4.6,18.4,661.0,680.26,520.76
2018,5,20,13,45,183.0,430.5,4.7,18.2,593.5,602.76,464.16
2018,5,20,14,0,124.0,419.0,4.8,18.0,526.0,532.9,412.01
2018,5,20,14,15,141.0,401.5,4.85,17.6,519.0,525.24,408.48
2018,5,20,14,30,158.0,384.0,4.9,17.2,512.0,516.09,403.53
2018,5,20,14,45,106.0,335.5,5.0,16.8,419.5,419.72,330.33
2018,5,20,15,0,54.0,287.0,5.1,16.4,327.0,323.58,255.72
2018,5,20,15,15,90.0,283.5,5.1,16.4,345.5,342.96,272.6
2018,5,20,15,30,126.0,280.0,5.1,16.4,364.0,361.85,288.6
2018,5,20,15,45,106.0,235.0,5.05,15.6,302.5,298.29,239.27
2018,5,20,16,0,86.0,190.0,5.0,14.8,241.0,236.7,190.65
2018,5,20,16,15,92.5,180.0,4.95,14.5,230.5,225.22,181.82
2018,5,20,16,30,99.0,170.0,4.9,14.2,220.0,212.92,171.99
2018,5,20,16,45,102.0,165.5,4.85,13.85,212.0,203.58,164.32
2018,5,20,17,0,105.0,161.0,4.8,13.5,204.0,193.61,155.88
2018,5,20,17,15,157.0,136.0,4.7,13.25,190.0,178.73,141.89
2018,5,20,17,30,209.0,111.0,4.6,13.0,176.0,158.05,121.78
2018,5,20,17,45,215.0,92.0,4.5,12.75,148.0,128.03,94.67
2018,5,20,18,0,221.0,73.0,4.4,12.5,120.0,97.43,67.49
2018,5,20,18,15,145.5,56.0,4.3,12.3,83.5,61.74,40.89
2018,5,20,18,30,70.0,39.0,4.2,12.1,47.0,36.23,22.97
2018,5,20,18,45,40.5,24.5,4.1,11.95,28.5,21.57,6.58
2018,5,20,19,0,11.0,10.0,4.0,11.8,10.0,9.83,0.0
2018,5,20,19,15,5.5,5.0,3.95,11.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.45,10.95,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.4,11.0,4.0,3.93,0.0
2018,5,21,5,15,27.0,17.0,2.4,11.1,19.5,15.37,0.0
2018,5,21,5,30,52.0,30.0,2.4,11.2,35.0,27.04,17.11
2018,5,21,5,45,139.5,48.0,2.35,11.3,73.0,51.38,32.98
2018,5,21,6,0,227.0,66.0,2.3,11.4,111.0,87.62,59.15
2018,5,21,6,15,136.0,87.5,2.25,11.55,116.5,106.41,79.66
2018,5,21,6,30,45.0,109.0,2.2,11.7,122.0,114.29,90.58
2018,5,21,6,45,163.0,127.0,2.1,11.9,189.0,169.05,133.63
2018,5,21,7,0,281.0,145.0,2.0,12.1,256.0,237.63,189.08
2018,5,21,7,15,328.5,158.5,1.9,12.35,305.5,286.4,229.52
2018,5,21,7,30,376.0,172.0,1.8,12.6,355.0,341.52,274.51
2018,5,21,7,45,464.5,170.0,1.7,12.85,421.0,405.68,325.96
2018,5,21,8,0,553.0,168.0,1.6,13.1,487.0,478.03,382.68
2018,5,21,8,15,625.5,162.0,1.5,13.55,551.5,546.08,434.26
2018,5,21,8,30,698.0,156.0,1.4,14.0,616.0,618.05,487.15
2018,5,21,8,45,746.0,149.5,1.25,14.45,671.0,677.27,528.4
2018,5,21,9,0,794.0,143.0,1.1,14.9,726.0,737.99,568.7
2018,5,21,9,15,812.5,142.0,1.05,15.4,766.0,783.53,596.57
2018,5,21,9,30,831.0,141.0,1.0,15.9,806.0,828.13,623.31
2018,5,21,9,45,848.5,137.5,0.95,16.45,841.0,868.1,646.24
2018,5,21,10,0,866.0,134.0,0.9,17.0,876.0,902.96,665.39
2018,5,21,10,15,873.0,135.0,0.95,17.55,902.5,934.22,683.77
2018,5,21,10,30,880.0,136.0,1.0,18.1,929.0,962.87,700.41
2018,5,21,10,45,884.5,137.0,1.05,18.65,948.5,986.39,713.75
2018,5,21,11,0,889.0,138.0,1.1,19.2,968.0,1006.92,725.26
2018,5,21,11,15,891.0,138.5,1.2,19.65,979.5,1021.4,734.24
2018,5,21,11,30,893.0,139.0,1.3,20.1,991.0,1032.65,741.32
2018,5,21,11,45,893.5,139.0,1.45,20.55,995.0,1038.63,746.02
2018,5,21,12,0,894.0,139.0,1.6,21.0,999.0,1041.3,748.68
2018,5,21,12,15,888.0,142.5,1.75,21.25,994.0,1037.63,747.92
2018,5,21,12,30,882.0,146.0,1.9,21.5,989.0,1030.7,745.11
2018,5,21,12,45,872.5,149.5,2.1,21.7,975.5,1017.12,738.77
2018,5,21,13,0,863.0,153.0,2.3,21.9,962.0,1000.51,730.35
2018,5,21,13,15,858.0,151.5,2.5,21.95,943.0,980.39,719.84
2018,5,21,13,30,853.0,150.0,2.7,22.0,924.0,957.35,707.19
2018,5,21,13,45,845.5,148.5,2.85,22.0,897.5,933.58,693.56
2018,5,21,14,0,838.0,147.0,3.0,22.0,871.0,902.56,674.87
2018,5,21,14,15,828.0,145.0,3.2,21.85,838.5,866.51,653.2
2018,5,21,14,30,818.0,143.0,3.4,21.7,806.0,828.44,629.7
2018,5,21,14,45,805.0,141.0,3.55,21.55,768.0,786.17,602.54
2018,5,21,15,0,792.0,139.0,3.7,21.4,730.0,742.53,573.93
2018,5,21,15,15,776.5,136.0,3.7,21.4,687.0,694.97,540.62
2018,5,21,15,30,761.0,133.0,3.7,21.4,644.0,646.74,505.14
2018,5,21,15,45,739.5,129.0,3.9,20.75,596.5,593.41,466.71
2018,5,21,16,0,718.0,125.0,4.1,20.1,549.0,540.27,427.08
2018,5,21,16,15,691.0,120.5,4.15,19.65,499.5,484.48,383.47
2018,5,21,16,30,664.0,116.0,4.2,19.2,450.0,430.24,339.78
2018,5,21,16,45,630.5,110.0,4.25,18.7,399.0,373.65,293.14
2018,5,21,17,0,597.0,104.0,4.3,18.2,348.0,319.88,247.56
2018,5,21,17,15,552.0,96.0,4.3,17.6,297.5,263.73,199.45
2018,5,21,17,30,507.0,88.0,4.3,17.0,247.0,212.22,154.78
2018,5,21,17,45,445.5,78.5,4.3,16.35,199.0,160.06,110.71
2018,5,21,18,0,384.0,69.0,4.3,15.7,151.0,115.64,74.73
2018,5,21,18,15,297.5,56.0,4.2,15.1,109.5,72.97,43.95
2018,5,21,18,30,211.0,43.0,4.1,14.5,68.0,40.12,23.64
2018,5,21,18,45,124.0,27.0,4.0,13.9,40.0,21.26,7.25
2018,5,21,19,0,37.0,11.0,3.9,13.3,12.0,10.81,0.0
2018,5,21,19,15,18.5,5.5,3.8,13.0,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,2.5,11.05,4.0,0.0,0.0
2018,5,22,5,0,31.0,8.0,2.5,11.1,8.0,7.86,0.0
2018,5,22,5,15,126.0,22.5,2.5,11.3,34.0,17.79,0.0
2018,5,22,5,30,221.0,37.0,2.5,11.5,60.0,30.58,20.16
2018,5,22,5,45,298.5,47.5,2.5,11.75,96.5,59.7,34.46
2018,5,22,6,0,376.0,58.0,2.5,12.0,133.0,97.46,60.81
2018,5,22,6,15,223.5,78.0,2.45,12.35,126.0,112.75,81.1
2018,5,22,6,30,71.0,98.0,2.4,12.7,119.0,110.13,85.84
2018,5,22,6,45,118.5,120.5,2.35,13.0,164.0,150.13,118.57
2018,5,22,7,0,166.0,143.0,2.3,13.3,209.0,195.59,155.95
2018,5,22,7,15,206.0,160.0,2.15,13.85,253.0,238.85,191.31
2018,5,22,7,30,246.0,177.0,2.0,14.4,297.0,285.83,229.2
2018,5,22,7,45,291.5,189.5,1.9,14.9,347.0,335.16,268.44
2018,5,22,8,0,337.0,202.0,1.8,15.4,397.0,388.73,310.19
2018,5,22,8,15,481.0,180.5,1.75,15.9,484.5,475.17,377.62
2018,5,22,8,30,625.0,159.0,1.7,16.4,572.0,573.42,451.95
2018,5,22,8,45,712.5,142.5,1.65,16.95,643.0,646.86,505.24
2018,5,22,9,0,800.0,126.0,1.6,17.5,714.0,725.33,559.56
2018,5,22,9,15,825.0,122.5,1.7,17.95,757.0,773.5,591.18
2018,5,22,9,30,850.0,119.0,1.8,18.4,800.0,818.68,620.64
2018,5,22,9,45,861.0,119.0,1.85,18.85,833.5,856.92,644.57
2018,5,22,10,0,872.0,119.0,1.9,19.3,867.0,893.15,666.98
2018,5,22,10,15,878.5,120.0,2.0,19.65,893.0,924.09,686.5
2018,5,22,10,30,885.0,121.0,2.1,20.0,919.0,952.4,704.27
2018,5,22,10,45,889.5,121.5,2.25,20.35,938.5,975.51,719.16
2018,5,22,11,0,894.0,122.0,2.4,20.7,958.0,995.62,732.14
2018,5,22,11,15,897.0,122.5,2.5,20.9,970.0,1011.16,742.11
2018,5,22,11,30,900.0,123.0,2.6,21.1,982.0,1023.47,750.1
2018,5,22,11,45,900.5,123.5,2.7,21.25,986.5,1030.01,754.6
2018,5,22,12,0,901.0,124.0,2.8,21.4,991.0,1033.22,757.07
2018,5,22,12,15,898.5,125.5,2.95,21.45,987.5,1031.08,756.94
2018,5,22,12,30,896.0,127.0,3.1,21.5,984.0,1025.62,754.72
2018,5,22,12,45,890.5,129.0,3.2,21.55,973.0,1014.42,748.37
2018,5,22,13,0,885.0,131.0,3.3,21.6,962.0,1000.06,740.02
2018,5,22,13,15,880.5,130.5,3.4,21.5,943.5,981.08,729.06
2018,5,22,13,30,876.0,130.0,3.5,21.4,925.0,959.11,716.08
2018,5,22,13,45,869.5,129.0,3.6,21.3,900.0,931.93,699.51
2018,5,22,14,0,863.0,128.0,3.7,21.2,875.0,902.09,681.03
2018,5,22,14,15,855.0,126.5,3.7,21.05,843.5,867.97,659.04
2018,5,22,14,30,847.0,125.0,3.7,20.9,812.0,831.63,635.35
2018,5,22,14,45,835.5,123.0,3.75,20.7,774.5,792.33,609.71
2018,5,22,15,0,824.0,121.0,3.8,20.5,737.0,748.76,580.7
2018,5,22,15,15,810.0,118.5,3.8,20.5,694.5,701.56,548.06
2018,5,22,15,30,796.0,116.0,3.8,20.5,652.0,653.48,512.86
2018,5,22,15,45,777.5,113.0,3.8,19.95,605.5,601.47,474.53
2018,5,22,16,0,759.0,110.0,3.8,19.4,559.0,549.53,435.11
2018,5,22,16,15,735.5,105.5,3.8,19.05,509.5,493.33,390.92
2018,5,22,16,30,712.0,101.0,3.8,18.7,460.0,438.56,346.52
2018,5,22,16,45,680.0,96.5,3.8,18.35,409.0,381.64,299.17
2018,5,22,17,0,648.0,92.0,3.8,18.0,358.0,327.29,252.66
2018,5,22,17,15,605.0,85.5,3.75,17.5,307.0,270.44,203.57
2018,5,22,17,30,562.0,79.0,3.7,17.0,256.0,217.94,157.63
2018,5,22,17,45,500.5,71.0,3.65,16.45,207.0,164.97,112.52
2018,5,22,18,0,439.0,63.0,3.6,15.9,158.0,118.91,74.99
2018,5,22,18,15,350.0,52.5,3.5,15.4,115.5,74.55,43.13
