Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,45,888.0,129.0,3.0,25.95,952.5,977.61,711.52
2018,6,11,11,0,893.0,129.0,3.0,26.5,972.0,997.99,722.44
2018,6,11,11,15,895.5,130.0,3.05,26.85,985.0,1013.89,731.49
2018,6,11,11,30,898.0,131.0,3.1,27.2,998.0,1026.64,738.61
2018,6,11,11,45,900.0,131.0,3.1,27.5,1003.5,1034.69,742.55
2018,6,11,12,0,902.0,131.0,3.1,27.8,1009.0,1039.49,744.56
2018,6,11,12,15,906.5,128.0,3.15,28.0,1008.5,1040.55,745.04
2018,6,11,12,30,911.0,125.0,3.2,28.2,1008.0,1038.29,743.54
2018,6,11,12,45,915.5,120.0,3.25,28.35,1000.0,1030.67,738.9
2018,6,11,13,0,920.0,115.0,3.3,28.5,992.0,1019.63,732.2
2018,6,11,13,15,916.5,114.5,3.35,28.5,975.0,1001.99,721.79
2018,6,11,13,30,913.0,114.0,3.4,28.5,958.0,981.24,709.44
2018,6,11,13,45,908.5,113.0,3.4,28.55,934.0,956.04,693.73
2018,6,11,14,0,904.0,112.0,3.4,28.6,910.0,928.0,676.17
2018,6,11,14,15,897.0,110.0,3.45,28.5,879.0,894.06,655.36
2018,6,11,14,30,890.0,108.0,3.5,28.4,848.0,857.73,632.78
2018,6,11,14,45,880.5,106.5,3.55,28.35,811.5,817.67,607.33
2018,6,11,15,0,871.0,105.0,3.6,28.3,775.0,775.77,580.33
2018,6,11,15,15,859.0,103.0,3.6,28.3,733.5,729.93,549.94
2018,6,11,15,30,847.0,101.0,3.6,28.3,692.0,682.89,518.32
2018,6,11,15,45,831.5,98.0,3.65,27.85,646.0,632.23,482.56
2018,6,11,16,0,816.0,95.0,3.7,27.4,600.0,580.31,444.81
2018,6,11,16,15,795.5,92.0,3.7,27.05,551.0,525.57,403.47
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,471.48,361.34
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,414.73,315.99
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,359.9,270.79
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,302.16,222.54
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,248.83,176.96
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,194.66,131.21
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,146.15,91.22
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,98.94,56.06
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,60.51,32.03
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,28.02,17.43
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,18.93,2.0
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,11.8,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,12.78,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,20.38,8.03
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,34.99,19.48
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,68.91,35.65
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,112.93,64.88
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,159.94,101.86
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,213.28,146.18
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,267.69,192.54
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,324.72,240.36
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,380.52,286.15
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,438.5,332.03
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,493.86,374.1
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,550.12,415.11
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,602.93,452.3
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,655.51,487.87
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,704.18,518.56
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,751.81,546.63
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,796.61,574.5
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,839.74,601.01
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,877.76,624.84
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,913.53,647.14
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,945.21,667.18
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,974.1,685.46
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,998.11,699.95
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,1018.99,712.57
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,1034.66,723.12
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,1047.0,731.71
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,1053.94,736.5
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,1057.45,739.31
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,1055.51,739.85
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,1050.16,738.34
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,1039.44,732.9
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,1025.42,725.46
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,1007.15,715.8
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,985.74,704.12
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,959.41,689.08
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,930.24,672.09
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,896.65,652.42
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,860.65,630.92
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,820.74,606.46
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,778.92,580.34
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,732.72,549.82
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,685.31,518.08
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,634.5,482.99
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,583.44,446.3
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,528.48,404.93
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,474.09,362.69
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,416.9,317.04
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,361.47,271.37
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,305.05,224.04
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,250.65,177.53
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,196.14,131.36
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,146.93,90.62
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,99.06,54.83
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,59.63,30.17
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,26.44,16.09
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,18.91,2.67
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,12.78,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,12.78,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,20.38,8.1
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,34.74,19.63
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,68.84,36.22
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,113.25,66.15
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,160.41,103.76
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,214.13,149.16
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,268.68,196.61
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,326.05,245.87
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,381.8,292.72
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,439.78,339.66
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,495.43,383.25
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,552.14,425.95
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,605.89,465.56
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,659.53,503.81
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,708.64,536.99
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,756.69,567.8
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,800.97,595.82
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,843.37,622.25
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,881.15,645.33
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,916.46,666.63
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,948.57,686.26
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,977.92,704.05
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,1001.94,718.28
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,1022.83,730.57
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,1038.53,740.08
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,1050.89,747.59
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,1057.87,751.82
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,1061.41,754.02
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,1061.03,754.19
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,1057.21,752.34
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,1047.47,746.87
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,1034.36,739.38
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,1016.49,729.22
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,995.43,717.05
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,969.44,701.34
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,940.57,683.74
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,906.6,663.29
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,870.14,640.99
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,830.36,616.2
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,788.64,589.77
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,742.01,558.91
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,694.12,526.79
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,642.3,491.18
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,590.0,453.67
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,535.45,412.7
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,481.2,370.58
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,423.85,324.7
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,368.21,278.72
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,310.91,230.43
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,255.65,182.9
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,200.8,136.05
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,151.3,94.68
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,102.32,57.54
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,61.73,31.69
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,27.35,17.07
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,19.73,3.78
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,13.27,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,12.78,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,20.9,8.48
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,35.53,20.51
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,70.0,37.47
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,115.1,68.01
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,161.95,105.59
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,215.41,151.19
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,270.56,199.64
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,328.68,250.15
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,384.14,297.52
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,441.92,345.18
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,498.22,390.03
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,555.64,434.0
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,609.32,474.01
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,662.87,512.57
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,713.23,546.82
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,762.56,578.66
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,807.55,607.09
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,850.85,634.0
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,890.46,658.21
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,927.83,680.71
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,959.65,699.99
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,988.63,717.38
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,1012.71,731.13
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,1033.59,742.85
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,1050.19,752.83
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,1063.37,760.75
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,1071.08,765.47
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,1075.26,768.09
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,1074.43,768.28
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,1070.07,766.36
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,1059.73,760.88
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,1045.99,753.31
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,1027.84,743.03
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,1006.42,730.66
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,980.52,715.69
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,951.69,698.68
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,917.68,678.06
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,881.11,655.53
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,840.66,629.87
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,798.21,602.55
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,751.51,571.34
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,703.43,538.77
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,651.64,502.89
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,599.31,464.75
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,544.53,422.86
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,489.75,379.67
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,432.12,333.04
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,376.06,286.21
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,317.36,236.28
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,261.76,187.93
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,205.17,139.11
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,154.78,96.51
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,104.59,58.06
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,62.49,31.08
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,26.13,16.18
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,19.48,4.26
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,12.78,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,13.76,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,21.58,8.93
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,37.07,22.18
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,70.08,38.54
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,114.0,68.21
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,160.4,105.32
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,213.67,150.56
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,266.74,197.19
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,325.36,248.05
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,381.44,295.96
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,439.99,344.34
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,495.43,389.04
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,551.97,433.08
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,604.99,472.79
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,657.88,511.07
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,707.85,545.35
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,756.93,577.21
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,801.36,605.92
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,843.91,633.04
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,881.76,656.71
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,917.17,678.59
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,948.89,698.3
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,977.86,716.16
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,1002.54,731.35
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,1024.1,744.57
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,1040.46,754.79
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,1053.48,762.98
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,1061.1,767.8
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,1065.26,770.55
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,1063.48,770.22
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,1058.27,767.8
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,1046.69,760.98
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,1031.85,752.16
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,1014.23,742.23
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,993.46,730.23
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,967.3,714.44
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,938.33,696.72
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,904.37,675.79
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,868.01,653.04
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,827.32,627.11
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,784.75,599.52
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,739.2,568.6
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,692.42,536.45
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,641.18,500.45
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,588.67,462.34
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,533.39,419.85
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,478.68,376.44
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,422.15,330.3
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,367.36,284.08
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,308.8,233.83
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,254.35,186.0
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,200.46,138.87
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,151.53,96.97
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,103.02,59.25
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,62.63,32.74
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,27.92,17.95
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,20.44,5.38
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,13.27,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,13.76,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,21.17,8.64
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,35.85,21.44
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,63.19,35.33
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,94.42,57.82
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,97.79,69.09
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,82.82,64.13
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,124.47,97.02
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,176.0,138.95
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,215.51,171.96
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,257.42,206.42
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,319.45,256.53
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,388.1,311.1
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,431.22,343.8
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,472.15,373.96
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,586.67,462.53
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,713.55,557.16
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,779.28,601.68
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,846.3,646.65
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,885.39,671.31
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,922.16,694.38
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,953.21,714.25
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,981.42,732.2
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,1005.2,747.22
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,1025.84,760.21
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,1042.27,770.38
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,1055.35,778.46
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,1062.52,782.94
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,1066.24,785.32
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,1063.5,783.91
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,1057.35,780.43
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,1046.37,773.74
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,1032.15,765.02
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,1014.17,753.81
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,993.06,740.58
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,967.08,724.12
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,938.3,705.75
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,904.56,684.63
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,868.43,661.68
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,827.58,634.8
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,784.9,606.37
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,739.16,575.07
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,692.2,542.48
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,642.03,506.01
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,590.59,467.5
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,534.87,424.09
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,479.88,379.96
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,423.23,333.23
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,367.47,285.91
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,310.39,236.66
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,256.82,189.49
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,202.29,142.0
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,153.36,100.3
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,105.43,63.11
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,66.35,37.25
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,31.49,21.08
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,22.19,6.84
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,14.74,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,13.76,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,22.02,9.1
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,36.33,22.0
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,69.63,39.21
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,111.25,67.63
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,149.04,101.52
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,183.54,133.98
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,223.29,169.91
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,260.9,203.08
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,334.51,261.67
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,424.59,333.06
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,473.64,372.36
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,521.62,409.69
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,581.22,455.16
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,643.38,501.28
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,694.08,537.44
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,745.27,571.56
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,788.96,600.31
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,831.03,627.71
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,870.08,652.7
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,906.96,676.05
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,938.65,696.22
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,967.68,714.63
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,991.53,729.49
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,1012.33,742.43
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,1028.0,752.54
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,1040.4,760.66
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,1048.47,766.09
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,1053.18,769.47
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,1051.99,769.31
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,1047.43,767.09
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,1037.05,760.89
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,1023.41,752.68
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,1006.03,742.37
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,985.5,730.03
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,960.54,714.73
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,932.72,697.48
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,899.42,676.24
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,863.68,653.21
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,824.55,627.78
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,783.47,600.74
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,737.61,569.64
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,690.53,537.3
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,640.03,500.81
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,589.34,462.92
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,534.41,420.41
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,480.0,377.03
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,423.7,330.91
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,369.08,284.77
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,311.08,235.09
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,257.28,187.93
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,202.8,140.57
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,153.55,98.62
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,105.14,61.08
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,64.96,34.59
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,30.02,19.75
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,20.46,6.2
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,13.76,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,13.76,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,20.99,8.22
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,33.5,19.55
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,66.99,36.0
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,110.44,65.27
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,156.11,101.56
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,208.13,145.41
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,260.61,190.94
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,318.28,240.15
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,372.83,285.94
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,429.67,332.03
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,484.26,374.88
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,539.81,416.88
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,592.24,455.85
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,643.95,493.17
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,691.79,526.45
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,738.63,556.88
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,782.26,585.27
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,824.08,612.17
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,861.01,635.6
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,895.5,657.3
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,926.69,677.02
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,955.25,695.0
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,978.6,709.62
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,998.99,722.42
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,1014.83,732.52
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,1027.5,740.71
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,1035.45,745.5
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,1040.11,748.33
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,1040.48,749.2
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,1037.51,748.06
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,1030.16,744.2
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,1019.4,738.24
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,1002.01,728.47
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,981.48,716.68
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,955.97,701.09
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,927.59,683.57
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,895.23,663.56
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,860.41,641.73
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,820.68,616.45
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,779.0,589.53
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,733.76,559.21
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,687.2,527.59
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,637.3,492.57
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,586.87,455.5
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,532.89,414.2
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,479.11,371.79
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,423.05,326.33
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,368.48,280.7
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,311.64,232.33
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,257.8,185.53
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,202.79,138.12
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,153.88,96.73
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,105.01,59.12
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,64.04,32.4
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,28.48,18.19
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,20.23,6.24
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,13.27,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,12.78,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,19.5,7.01
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,31.62,21.34
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,65.87,33.55
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,110.11,62.9
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,157.3,100.43
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,211.98,146.71
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,264.6,192.76
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,321.19,241.65
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,376.23,288.42
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,433.41,335.35
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,488.84,379.35
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,544.48,421.91
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,597.68,461.07
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,650.69,498.69
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,699.97,530.95
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,748.19,560.54
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,792.39,587.6
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,834.77,613.0
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,873.12,636.0
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,909.04,657.22
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,940.85,676.18
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,969.91,693.32
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,994.14,707.4
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,1015.28,719.59
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,1031.76,729.83
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,1044.91,738.11
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,1052.69,742.72
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,1057.04,745.36
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,1055.96,746.18
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,1051.44,744.93
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,1042.06,740.32
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,1029.36,733.69
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,1011.85,724.32
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,991.14,712.9
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,965.48,698.24
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,936.94,681.59
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,904.35,662.5
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,869.25,641.51
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,829.32,616.57
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,787.45,590.0
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,741.37,559.47
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,693.95,527.63
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,644.0,493.71
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,593.44,457.49
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,538.99,416.4
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,484.72,374.12
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,427.92,328.56
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,372.65,282.75
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,315.78,234.76
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,262.06,188.35
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,205.34,139.81
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,154.94,97.36
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,105.66,59.49
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,64.45,32.59
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,29.27,18.85
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,21.22,7.11
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,13.76,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,12.78,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,19.03,6.59
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,30.55,20.49
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,65.55,32.73
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,110.53,62.56
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,160.32,102.38
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,214.81,148.76
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,268.53,195.98
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,326.14,245.91
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,382.85,294.15
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,441.68,342.43
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,498.0,387.22
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,554.54,430.5
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,608.35,470.53
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,661.93,509.05
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,712.59,543.18
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,762.18,574.91
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,806.57,602.65
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,848.86,628.59
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,887.77,651.55
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,924.05,672.47
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,956.66,692.52
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,986.53,710.75
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,1011.57,725.88
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,1033.5,739.08
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,1050.25,749.51
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,1063.64,757.93
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,1072.09,763.96
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,1077.06,767.9
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,1076.53,768.36
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,1072.49,766.73
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,1062.98,762.1
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,1050.05,755.34
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,1032.25,744.93
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,1011.17,732.45
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,985.57,717.47
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,957.01,700.47
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,923.74,680.21
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,887.87,658.04
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,847.96,632.9
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,805.97,606.04
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,759.4,574.98
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,711.41,542.58
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,659.64,506.84
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,607.18,468.67
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,552.29,427.1
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,497.3,384.17
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,439.78,337.85
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,383.69,291.21
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,324.95,241.46
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,269.1,193.09
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,212.82,144.63
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,159.97,99.94
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,109.64,61.1
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,67.26,33.48
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,30.3,19.73
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,22.22,7.98
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,14.25,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
