Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,13.76,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,19.08,6.47
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,29.51,19.67
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,66.27,32.46
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,114.44,64.7
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,163.56,104.13
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,218.73,151.42
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,273.4,199.84
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,331.72,250.8
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,388.32,299.28
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,447.57,348.18
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,504.62,393.74
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,562.36,438.06
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,615.99,478.1
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,669.27,516.54
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,720.01,550.57
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,769.56,582.21
2018,6,21,9,15,945.0,83.0,2.4,23.8,815.0,815.49,611.64
2018,6,21,9,30,955.0,84.0,2.5,24.3,855.0,859.63,639.5
2018,6,21,9,45,963.5,84.0,2.6,24.8,889.0,899.45,664.17
2018,6,21,10,0,972.0,84.0,2.7,25.3,923.0,936.92,687.09
2018,6,21,10,15,976.5,85.0,2.75,25.75,950.5,969.25,706.21
2018,6,21,10,30,981.0,86.0,2.8,26.2,978.0,998.64,723.35
2018,6,21,10,45,984.5,86.5,2.9,26.6,998.5,1023.48,738.1
2018,6,21,11,0,988.0,87.0,3.0,27.0,1019.0,1045.06,750.8
2018,6,21,11,15,989.5,88.0,3.05,27.35,1032.5,1061.83,760.2
2018,6,21,11,30,991.0,89.0,3.1,27.7,1046.0,1075.09,767.48
2018,6,21,11,45,992.0,89.0,3.1,28.05,1051.5,1083.29,771.22
2018,6,21,12,0,993.0,89.0,3.1,28.4,1057.0,1087.9,772.85
2018,6,21,12,15,988.0,92.5,3.2,28.55,1054.0,1086.46,772.35
2018,6,21,12,30,983.0,96.0,3.3,28.7,1051.0,1081.44,769.73
2018,6,21,12,45,975.5,100.0,3.35,28.85,1040.0,1070.94,763.34
2018,6,21,13,0,968.0,104.0,3.4,29.0,1029.0,1057.05,754.92
2018,6,21,13,15,965.0,103.0,3.5,28.95,1012.0,1039.19,745.04
2018,6,21,13,30,962.0,102.0,3.6,28.9,995.0,1018.01,733.04
2018,6,21,13,45,957.5,101.0,3.65,28.85,970.5,992.24,717.7
2018,6,21,14,0,953.0,100.0,3.7,28.8,946.0,963.46,700.35
2018,6,21,14,15,947.0,98.5,3.75,28.65,915.5,929.97,680.1
2018,6,21,14,30,941.0,97.0,3.8,28.5,885.0,893.87,657.94
2018,6,21,14,45,933.5,95.0,3.85,28.3,848.0,853.59,632.87
2018,6,21,15,0,926.0,93.0,3.9,28.1,811.0,811.16,606.02
2018,6,21,15,15,915.0,91.5,3.9,28.1,769.0,764.73,575.39
2018,6,21,15,30,904.0,90.0,3.9,28.1,727.0,716.86,543.38
2018,6,21,15,45,891.0,87.5,3.95,27.6,681.0,665.49,508.32
2018,6,21,16,0,878.0,85.0,4.0,27.1,635.0,613.36,470.64
2018,6,21,16,15,862.5,81.5,4.0,26.7,585.5,558.33,429.29
2018,6,21,16,30,847.0,78.0,4.0,26.3,536.0,503.3,386.57
2018,6,21,16,45,825.0,74.5,4.0,25.95,484.5,444.97,339.87
2018,6,21,17,0,803.0,71.0,4.0,25.6,433.0,388.24,292.92
2018,6,21,17,15,772.0,67.5,3.85,25.0,380.5,329.91,243.68
2018,6,21,17,30,741.0,64.0,3.7,24.4,328.0,274.29,195.6
2018,6,21,17,45,695.5,59.5,3.55,23.8,276.0,217.31,146.66
2018,6,21,18,0,650.0,55.0,3.4,23.2,224.0,165.16,102.61
2018,6,21,18,15,580.0,48.5,3.2,22.3,175.0,111.59,61.34
2018,6,21,18,30,510.0,42.0,3.0,21.4,126.0,67.34,32.48
2018,6,21,18,45,396.5,34.0,2.8,20.5,86.0,29.34,18.88
2018,6,21,19,0,283.0,26.0,2.6,19.6,46.0,21.12,7.49
2018,6,21,19,15,151.0,14.0,2.6,19.15,24.0,13.76,0.0
2018,6,21,19,30,19.0,2.0,2.6,18.7,2.0,0.0,0.0
2018,6,21,19,45,9.5,1.0,2.55,18.2,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,22,4,45,52.5,6.5,1.15,14.5,8.0,0.0,0.0
2018,6,22,5,0,105.0,13.0,1.1,14.8,16.0,12.78,0.0
2018,6,22,5,15,245.0,24.5,1.15,15.55,48.5,19.63,6.5
2018,6,22,5,30,385.0,36.0,1.2,16.3,81.0,30.78,20.5
2018,6,22,5,45,477.0,44.0,1.25,17.0,126.5,66.64,33.82
2018,6,22,6,0,569.0,52.0,1.3,17.7,172.0,112.96,64.1
2018,6,22,6,15,627.5,57.5,1.25,18.45,223.0,161.49,102.15
2018,6,22,6,30,686.0,63.0,1.2,19.2,274.0,217.8,149.13
2018,6,22,6,45,726.0,67.0,1.2,19.95,327.0,272.17,195.98
2018,6,22,7,0,766.0,71.0,1.2,20.7,380.0,330.51,245.48
2018,6,22,7,15,794.5,74.5,1.25,21.7,433.0,387.53,292.78
2018,6,22,7,30,823.0,78.0,1.3,22.7,486.0,446.73,340.09
2018,6,22,7,45,844.0,81.0,1.35,23.65,537.5,503.58,384.01
2018,6,22,8,0,865.0,84.0,1.4,24.6,589.0,561.38,426.89
2018,6,22,8,15,881.0,86.5,1.45,25.55,637.5,615.85,465.81
2018,6,22,8,30,897.0,89.0,1.5,26.5,686.0,670.08,503.14
2018,6,22,8,45,909.5,91.0,1.55,27.45,731.0,720.9,535.98
2018,6,22,9,0,922.0,93.0,1.6,28.4,776.0,770.64,566.06
2018,6,22,9,15,929.0,96.5,1.6,28.95,815.5,816.33,593.28
2018,6,22,9,30,936.0,100.0,1.6,29.5,855.0,860.03,618.75
2018,6,22,9,45,940.5,103.0,1.6,30.05,888.5,898.93,640.73
2018,6,22,10,0,945.0,106.0,1.6,30.6,922.0,935.28,660.84
2018,6,22,10,15,950.5,107.0,1.65,30.9,949.5,967.81,679.65
2018,6,22,10,30,956.0,108.0,1.7,31.2,977.0,997.52,696.67
2018,6,22,10,45,960.0,109.0,1.75,31.5,998.0,1022.84,710.98
2018,6,22,11,0,964.0,110.0,1.8,31.8,1019.0,1045.0,723.41
2018,6,22,11,15,966.0,111.0,1.9,31.9,1032.5,1061.93,734.01
2018,6,22,11,30,968.0,112.0,2.0,32.0,1046.0,1075.46,742.67
2018,6,22,11,45,969.0,112.5,2.1,32.15,1052.0,1084.03,748.31
2018,6,22,12,0,970.0,113.0,2.2,32.3,1058.0,1089.1,751.97
2018,6,22,12,15,968.0,113.0,2.3,32.3,1055.0,1087.16,751.96
2018,6,22,12,30,966.0,113.0,2.4,32.3,1052.0,1081.71,749.95
2018,6,22,12,45,963.0,112.5,2.5,32.3,1041.0,1071.3,744.99
2018,6,22,13,0,960.0,112.0,2.6,32.3,1030.0,1057.46,738.0
2018,6,22,13,15,956.5,112.0,2.7,32.25,1013.0,1040.29,729.11
2018,6,22,13,30,953.0,112.0,2.8,32.2,996.0,1019.86,718.17
2018,6,22,13,45,948.0,110.5,2.85,32.1,971.5,993.36,703.1
2018,6,22,14,0,943.0,109.0,2.9,32.0,947.0,963.9,686.1
2018,6,22,14,15,936.5,107.5,3.0,31.8,916.0,930.3,666.96
2018,6,22,14,30,930.0,106.0,3.1,31.6,885.0,894.13,645.9
2018,6,22,14,45,921.0,104.0,3.15,31.4,847.5,853.05,620.99
2018,6,22,15,0,912.0,102.0,3.2,31.2,810.0,809.94,594.42
2018,6,22,15,15,900.0,101.0,3.2,31.2,768.0,763.85,564.72
2018,6,22,15,30,888.0,100.0,3.2,31.2,726.0,716.42,533.74
2018,6,22,15,45,872.5,97.5,3.35,30.6,679.0,664.14,499.06
2018,6,22,16,0,857.0,95.0,3.5,30.0,632.0,611.64,462.39
2018,6,22,16,15,837.5,91.5,3.5,29.55,581.5,555.11,420.82
2018,6,22,16,30,818.0,88.0,3.5,29.1,531.0,499.03,378.21
2018,6,22,16,45,792.0,84.5,3.55,28.65,479.0,440.74,332.61
2018,6,22,17,0,766.0,81.0,3.6,28.2,427.0,384.12,286.8
2018,6,22,17,15,730.5,77.0,3.5,27.55,374.0,325.7,238.52
2018,6,22,17,30,695.0,73.0,3.4,26.9,321.0,269.26,190.87
2018,6,22,17,45,645.5,67.0,3.25,26.2,269.0,212.24,142.94
2018,6,22,18,0,596.0,61.0,3.1,25.5,217.0,160.48,100.11
2018,6,22,18,15,522.0,54.5,2.85,24.55,169.5,110.81,62.53
2018,6,22,18,30,448.0,48.0,2.6,23.6,122.0,69.53,35.85
2018,6,22,18,45,334.5,37.5,2.35,22.7,82.5,32.55,21.35
2018,6,22,19,0,221.0,27.0,2.1,21.8,43.0,22.12,8.18
2018,6,22,19,15,116.5,14.5,2.0,21.35,22.5,14.25,0.0
2018,6,22,19,30,12.0,2.0,1.9,20.9,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.8,20.45,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.75,18.0,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.7,18.2,15.0,12.78,0.0
2018,6,23,5,15,216.0,25.0,0.65,18.75,46.0,20.19,6.44
2018,6,23,5,30,346.0,37.0,0.6,19.3,77.0,31.2,20.57
2018,6,23,5,45,439.5,45.0,0.6,19.9,121.0,64.88,33.3
2018,6,23,6,0,533.0,53.0,0.6,20.5,165.0,109.2,61.76
2018,6,23,6,15,593.5,58.5,0.6,21.2,215.0,156.01,97.71
2018,6,23,6,30,654.0,64.0,0.6,21.9,265.0,209.52,141.46
2018,6,23,6,45,696.0,68.5,0.6,22.55,317.5,264.5,187.75
2018,6,23,7,0,738.0,73.0,0.6,23.2,370.0,322.34,235.75
2018,6,23,7,15,767.5,76.5,0.65,24.15,422.0,378.24,281.19
2018,6,23,7,30,797.0,80.0,0.7,25.1,474.0,436.46,326.78
2018,6,23,7,45,819.0,82.5,0.8,26.0,524.5,491.98,369.18
2018,6,23,8,0,841.0,85.0,0.9,26.9,575.0,548.57,410.83
2018,6,23,8,15,858.0,87.5,0.95,27.7,623.5,602.49,448.92
2018,6,23,8,30,875.0,90.0,1.0,28.5,672.0,656.32,485.61
2018,6,23,8,45,888.0,91.5,1.05,29.25,716.0,706.03,517.72
2018,6,23,9,0,901.0,93.0,1.1,30.0,760.0,754.75,547.14
2018,6,23,9,15,913.0,93.5,1.2,30.35,800.0,800.45,575.55
2018,6,23,9,30,925.0,94.0,1.3,30.7,840.0,844.6,602.66
2018,6,23,9,45,935.0,94.0,1.45,31.1,874.5,884.74,627.47
2018,6,23,10,0,945.0,94.0,1.6,31.5,909.0,922.73,650.76
2018,6,23,10,15,950.0,94.5,1.7,31.65,936.0,954.33,670.03
2018,6,23,10,30,955.0,95.0,1.8,31.8,963.0,983.11,687.56
2018,6,23,10,45,958.5,96.0,1.9,31.95,983.5,1007.99,702.71
2018,6,23,11,0,962.0,97.0,2.0,32.1,1004.0,1029.7,715.98
2018,6,23,11,15,964.0,97.5,2.1,32.15,1017.0,1046.16,726.42
2018,6,23,11,30,966.0,98.0,2.2,32.2,1030.0,1059.22,734.91
2018,6,23,11,45,966.5,98.0,2.3,32.2,1035.0,1066.83,740.36
2018,6,23,12,0,967.0,98.0,2.4,32.2,1040.0,1070.95,743.81
2018,6,23,12,15,965.0,99.0,2.5,32.15,1038.0,1070.07,744.48
2018,6,23,12,30,963.0,100.0,2.6,32.1,1036.0,1065.69,743.12
2018,6,23,12,45,959.0,101.0,2.7,32.0,1025.5,1055.86,738.64
2018,6,23,13,0,955.0,102.0,2.8,31.9,1015.0,1042.65,732.13
2018,6,23,13,15,951.0,102.0,2.85,31.75,998.0,1025.11,722.65
2018,6,23,13,30,947.0,102.0,2.9,31.6,981.0,1004.34,711.17
2018,6,23,13,45,941.5,101.0,2.95,31.5,956.5,978.06,696.05
2018,6,23,14,0,936.0,100.0,3.0,31.4,932.0,948.85,679.0
2018,6,23,14,15,929.0,99.0,3.0,31.2,901.0,915.55,659.13
2018,6,23,14,30,922.0,98.0,3.0,31.0,870.0,879.74,637.47
2018,6,23,14,45,913.5,96.0,3.05,30.8,833.5,839.36,612.9
2018,6,23,15,0,905.0,94.0,3.1,30.6,797.0,796.96,586.65
2018,6,23,15,15,893.5,92.5,3.1,30.6,755.5,751.04,556.93
2018,6,23,15,30,882.0,91.0,3.1,30.6,714.0,703.77,525.91
2018,6,23,15,45,867.0,89.0,3.05,30.0,668.0,652.63,491.43
2018,6,23,16,0,852.0,87.0,3.0,29.4,622.0,600.94,454.67
2018,6,23,16,15,833.0,84.5,3.0,29.0,572.5,546.26,414.35
2018,6,23,16,30,814.0,82.0,3.0,28.6,523.0,491.6,372.72
2018,6,23,16,45,789.5,78.5,2.95,28.2,472.0,434.22,327.62
2018,6,23,17,0,765.0,75.0,2.9,27.8,421.0,378.35,282.26
2018,6,23,17,15,731.5,71.0,2.8,27.15,369.0,320.68,234.59
2018,6,23,17,30,698.0,67.0,2.7,26.5,317.0,266.01,188.29
2018,6,23,17,45,650.5,62.0,2.55,25.85,266.0,209.1,140.34
2018,6,23,18,0,603.0,57.0,2.4,25.2,215.0,158.36,98.18
2018,6,23,18,15,532.5,50.5,2.25,24.3,168.0,108.67,60.39
2018,6,23,18,30,462.0,44.0,2.1,23.4,121.0,66.93,33.24
2018,6,23,18,45,352.5,35.5,1.95,22.55,82.5,30.99,20.09
2018,6,23,19,0,243.0,27.0,1.8,21.7,44.0,22.08,8.32
2018,6,23,19,15,129.0,14.5,1.7,21.15,23.0,14.25,0.0
2018,6,23,19,30,15.0,2.0,1.6,20.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.5,20.05,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.85,15.25,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.9,15.5,14.0,11.8,0.0
2018,6,24,5,15,201.0,24.5,2.0,15.9,43.5,19.73,5.97
2018,6,24,5,30,318.0,37.0,2.1,16.3,73.0,30.75,20.4
2018,6,24,5,45,400.5,46.5,2.2,16.7,115.0,63.58,34.06
2018,6,24,6,0,483.0,56.0,2.3,17.1,157.0,105.79,62.11
2018,6,24,6,15,538.5,63.0,2.35,17.6,204.5,150.33,97.21
2018,6,24,6,30,594.0,70.0,2.4,18.1,252.0,201.04,139.93
2018,6,24,6,45,631.0,76.5,2.4,18.6,301.5,252.02,184.47
2018,6,24,7,0,668.0,83.0,2.4,19.1,351.0,306.73,231.8
2018,6,24,7,15,697.0,88.5,2.35,19.65,401.5,360.8,277.76
2018,6,24,7,30,726.0,94.0,2.3,20.2,452.0,417.24,324.22
2018,6,24,7,45,746.5,98.5,2.25,20.7,500.5,471.27,367.45
2018,6,24,8,0,767.0,103.0,2.2,21.2,549.0,525.38,409.25
2018,6,24,8,15,784.5,106.0,2.15,21.7,595.5,576.88,447.73
2018,6,24,8,30,802.0,109.0,2.1,22.2,642.0,628.49,484.98
2018,6,24,8,45,815.0,112.5,2.1,22.7,685.0,677.36,519.31
2018,6,24,9,0,828.0,116.0,2.1,23.2,728.0,725.43,550.86
2018,6,24,9,15,839.0,118.0,2.1,23.6,766.5,767.6,577.59
2018,6,24,9,30,850.0,120.0,2.1,24.0,805.0,809.78,603.95
2018,6,24,9,45,858.5,121.5,2.1,24.45,838.0,847.68,626.93
2018,6,24,10,0,867.0,123.0,2.1,24.9,871.0,883.54,648.3
2018,6,24,10,15,874.0,124.5,2.1,25.3,898.5,915.81,667.22
2018,6,24,10,30,881.0,126.0,2.1,25.7,926.0,945.59,684.39
2018,6,24,10,45,886.0,126.5,2.15,26.1,946.5,969.82,698.43
2018,6,24,11,0,891.0,127.0,2.2,26.5,967.0,991.19,710.69
2018,6,24,11,15,894.5,127.5,2.2,26.7,980.5,1008.1,720.18
2018,6,24,11,30,898.0,128.0,2.2,26.9,994.0,1021.91,727.79
2018,6,24,11,45,900.0,127.5,2.25,27.15,1000.0,1030.05,732.38
2018,6,24,12,0,902.0,127.0,2.3,27.4,1006.0,1034.95,735.09
2018,6,24,12,15,900.0,128.0,2.35,27.45,1004.0,1034.09,734.9
2018,6,24,12,30,898.0,129.0,2.4,27.5,1002.0,1029.99,732.83
2018,6,24,12,45,894.5,129.5,2.4,27.6,992.0,1020.67,726.94
2018,6,24,13,0,891.0,130.0,2.4,27.7,982.0,1008.19,719.19
2018,6,24,13,15,887.5,129.0,2.45,27.65,965.5,991.11,709.55
2018,6,24,13,30,884.0,128.0,2.5,27.6,949.0,971.0,698.03
2018,6,24,13,45,878.0,127.5,2.5,27.6,925.5,946.15,682.87
2018,6,24,14,0,872.0,127.0,2.5,27.6,902.0,918.59,665.98
2018,6,24,14,15,864.5,125.5,2.5,27.45,872.0,886.17,646.24
2018,6,24,14,30,857.0,124.0,2.5,27.3,842.0,851.45,624.86
2018,6,24,14,45,847.0,122.0,2.55,27.15,806.0,812.09,600.53
2018,6,24,15,0,837.0,120.0,2.6,27.0,770.0,770.97,574.7
2018,6,24,15,15,824.5,117.5,2.6,27.0,729.5,727.5,546.26
2018,6,24,15,30,812.0,115.0,2.6,27.0,689.0,681.05,515.07
2018,6,24,15,45,796.0,112.0,2.6,26.5,644.0,630.98,480.19
2018,6,24,16,0,780.0,109.0,2.6,26.0,599.0,580.61,444.06
2018,6,24,16,15,759.0,105.0,2.65,25.6,550.5,526.45,403.99
2018,6,24,16,30,738.0,101.0,2.7,25.2,502.0,473.0,363.12
2018,6,24,16,45,711.0,97.5,2.7,24.8,452.5,417.46,319.25
2018,6,24,17,0,684.0,94.0,2.7,24.4,403.0,364.49,276.02
2018,6,24,17,15,648.5,88.0,2.7,23.8,352.5,308.28,229.48
2018,6,24,17,30,613.0,82.0,2.7,23.2,302.0,255.39,184.64
2018,6,24,17,45,564.0,75.0,2.7,22.55,252.5,201.94,139.54
2018,6,24,18,0,515.0,68.0,2.7,21.9,203.0,153.77,99.45
2018,6,24,18,15,446.0,59.0,2.7,21.2,158.0,106.72,63.26
2018,6,24,18,30,377.0,50.0,2.7,20.5,113.0,67.52,36.94
2018,6,24,18,45,280.5,38.5,2.65,19.85,76.5,32.83,18.77
2018,6,24,19,0,184.0,27.0,2.6,19.2,40.0,21.19,8.01
2018,6,24,19,15,97.0,14.5,2.55,18.7,21.0,14.25,0.0
2018,6,24,19,30,10.0,2.0,2.5,18.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,2.45,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,1.5,14.85,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,1.6,15.0,12.0,10.81,0.0
2018,6,25,5,15,153.5,25.0,1.65,15.35,39.5,19.62,5.59
2018,6,25,5,30,250.0,39.0,1.7,15.7,67.0,31.2,20.81
2018,6,25,5,45,332.0,50.5,1.75,16.05,107.5,62.33,35.46
2018,6,25,6,0,414.0,62.0,1.8,16.4,148.0,103.2,63.07
2018,6,25,6,15,449.0,73.5,1.85,16.85,190.5,144.64,96.43
2018,6,25,6,30,484.0,85.0,1.9,17.3,233.0,190.02,135.03
2018,6,25,6,45,552.0,89.0,1.95,17.75,287.0,241.25,178.18
2018,6,25,7,0,620.0,93.0,2.0,18.2,341.0,299.68,227.4
2018,6,25,7,15,653.0,98.5,1.95,18.65,391.5,352.78,272.32
2018,6,25,7,30,686.0,104.0,1.9,19.1,442.0,408.71,318.25
2018,6,25,7,45,711.5,108.5,1.9,19.6,491.5,462.51,361.27
2018,6,25,8,0,737.0,113.0,1.9,20.1,541.0,517.81,404.03
2018,6,25,8,15,757.0,116.0,1.9,20.65,588.0,569.93,443.0
2018,6,25,8,30,777.0,119.0,1.9,21.2,635.0,621.92,480.67
2018,6,25,8,45,793.5,121.5,1.9,21.7,678.5,671.13,515.31
2018,6,25,9,0,810.0,124.0,1.9,22.2,722.0,719.89,547.83
2018,6,25,9,15,824.0,125.0,1.95,22.75,761.5,764.5,576.3
2018,6,25,9,30,838.0,126.0,2.0,23.3,801.0,805.64,602.02
2018,6,25,9,45,849.5,126.5,2.0,23.8,835.0,844.7,625.7
2018,6,25,10,0,861.0,127.0,2.0,24.3,869.0,881.93,647.86
2018,6,25,10,15,868.0,128.0,2.1,24.65,896.0,913.58,667.49
2018,6,25,10,30,875.0,129.0,2.2,25.0,923.0,942.75,685.49
2018,6,25,10,45,881.0,129.0,2.25,25.4,944.0,967.35,699.85
2018,6,25,11,0,887.0,129.0,2.3,25.8,965.0,989.14,712.44
2018,6,25,11,15,890.0,130.0,2.4,26.05,978.5,1006.05,722.89
2018,6,25,11,30,893.0,131.0,2.5,26.3,992.0,1019.85,731.48
2018,6,25,11,45,895.5,130.5,2.6,26.5,998.5,1028.5,737.03
2018,6,25,12,0,898.0,130.0,2.7,26.7,1005.0,1033.94,740.68
2018,6,25,12,15,903.0,127.0,2.8,26.8,1005.5,1036.15,742.68
2018,6,25,12,30,908.0,124.0,2.9,26.9,1006.0,1035.08,742.71
2018,6,25,12,45,912.5,119.0,3.0,27.0,998.5,1028.16,739.12
2018,6,25,13,0,917.0,114.0,3.1,27.1,991.0,1017.86,733.46
2018,6,25,13,15,913.5,113.5,3.2,27.05,974.5,1000.93,724.02
2018,6,25,13,30,910.0,113.0,3.3,27.0,958.0,980.9,712.59
2018,6,25,13,45,905.5,112.0,3.35,27.0,935.0,956.41,697.74
2018,6,25,14,0,901.0,111.0,3.4,27.0,912.0,929.07,680.98
2018,6,25,14,15,895.0,109.5,3.45,26.85,882.5,897.19,661.52
2018,6,25,14,30,889.0,108.0,3.5,26.7,853.0,862.82,640.24
2018,6,25,14,45,880.5,106.0,3.5,26.6,817.5,823.62,615.08
2018,6,25,15,0,872.0,104.0,3.5,26.5,782.0,782.47,588.37
2018,6,25,15,15,860.5,102.0,3.5,26.5,741.0,737.38,558.37
2018,6,25,15,30,849.0,100.0,3.5,26.5,700.0,691.01,527.13
2018,6,25,15,45,835.0,97.0,3.5,26.05,655.0,640.98,492.08
2018,6,25,16,0,821.0,94.0,3.5,25.6,610.0,590.66,455.36
2018,6,25,16,15,803.0,91.0,3.5,25.3,562.0,537.22,414.93
2018,6,25,16,30,785.0,88.0,3.5,25.0,514.0,484.13,373.52
2018,6,25,16,45,761.0,84.0,3.5,24.7,464.0,427.93,328.47
2018,6,25,17,0,737.0,80.0,3.5,24.4,414.0,373.22,283.24
2018,6,25,17,15,704.0,75.5,3.45,23.95,363.0,316.68,235.62
2018,6,25,17,30,671.0,71.0,3.4,23.5,312.0,261.9,188.52
2018,6,25,17,45,625.5,66.0,3.35,23.0,262.5,208.01,142.31
2018,6,25,18,0,580.0,61.0,3.3,22.5,213.0,158.93,100.87
2018,6,25,18,15,512.0,53.5,3.2,21.9,166.5,109.76,62.78
2018,6,25,18,30,444.0,46.0,3.1,21.3,120.0,68.29,35.12
2018,6,25,18,45,340.5,36.5,2.95,20.65,82.0,32.31,17.75
2018,6,25,19,0,237.0,27.0,2.8,20.0,44.0,22.02,8.6
2018,6,25,19,15,126.0,14.5,2.8,19.55,23.0,14.25,0.0
2018,6,25,19,30,15.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.75,18.65,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.0,1.7,13.85,7.0,0.0,0.0
2018,6,26,5,0,95.0,12.0,1.8,14.1,14.0,11.8,0.0
2018,6,26,5,15,230.0,24.0,1.75,14.6,45.5,19.36,5.09
2018,6,26,5,30,365.0,36.0,1.7,15.1,77.0,29.27,19.2
2018,6,26,5,45,458.5,43.0,1.65,15.6,121.0,62.79,31.94
2018,6,26,6,0,552.0,50.0,1.6,16.1,165.0,106.98,60.4
2018,6,26,6,15,612.0,56.0,1.55,16.8,215.5,155.08,98.12
2018,6,26,6,30,672.0,62.0,1.5,17.5,266.0,211.16,145.14
2018,6,26,6,45,713.5,65.5,1.45,18.2,318.5,264.57,191.59
2018,6,26,7,0,755.0,69.0,1.4,18.9,371.0,322.15,240.98
2018,6,26,7,15,784.0,72.5,1.4,19.65,423.5,378.73,288.69
2018,6,26,7,30,813.0,76.0,1.4,20.4,476.0,437.57,336.52
2018,6,26,7,45,835.0,78.5,1.4,21.1,527.0,493.92,380.86
2018,6,26,8,0,857.0,81.0,1.4,21.8,578.0,551.37,424.31
2018,6,26,8,15,873.5,82.5,1.5,22.5,626.0,604.81,463.89
2018,6,26,8,30,890.0,84.0,1.6,23.2,674.0,658.08,502.12
2018,6,26,8,45,902.5,86.0,1.65,23.85,718.5,708.68,536.14
2018,6,26,9,0,915.0,88.0,1.7,24.5,763.0,758.24,567.46
2018,6,26,9,15,922.5,90.5,1.85,25.05,802.0,803.16,596.22
2018,6,26,9,30,930.0,93.0,2.0,25.6,841.0,846.17,623.4
2018,6,26,9,45,935.5,95.5,2.1,26.2,874.5,885.37,647.22
2018,6,26,10,0,941.0,98.0,2.2,26.8,908.0,922.11,669.23
2018,6,26,10,15,946.0,99.0,2.3,27.2,935.5,954.25,688.65
2018,6,26,10,30,951.0,100.0,2.4,27.6,963.0,983.58,706.22
2018,6,26,10,45,955.0,101.0,2.5,28.05,984.0,1008.99,721.13
2018,6,26,11,0,959.0,102.0,2.6,28.5,1005.0,1031.26,734.07
2018,6,26,11,15,961.0,102.5,2.7,28.7,1018.5,1047.83,744.21
2018,6,26,11,30,963.0,103.0,2.8,28.9,1032.0,1061.01,752.34
2018,6,26,11,45,964.0,103.5,2.95,29.1,1038.0,1069.75,758.29
2018,6,26,12,0,965.0,104.0,3.1,29.3,1044.0,1075.01,762.15
2018,6,26,12,15,965.0,103.5,3.2,29.3,1042.5,1074.76,762.82
2018,6,26,12,30,965.0,103.0,3.3,29.3,1041.0,1071.01,761.42
2018,6,26,12,45,963.0,103.0,3.4,29.3,1031.5,1062.29,756.99
2018,6,26,13,0,961.0,103.0,3.5,29.3,1022.0,1050.12,750.45
2018,6,26,13,15,958.0,102.5,3.55,29.2,1005.5,1033.08,740.8
2018,6,26,13,30,955.0,102.0,3.6,29.1,989.0,1012.76,729.09
2018,6,26,13,45,951.0,101.0,3.7,29.0,965.5,987.81,714.72
2018,6,26,14,0,947.0,100.0,3.8,28.9,942.0,959.84,698.3
2018,6,26,14,15,940.5,99.0,3.8,28.7,911.5,926.77,678.11
2018,6,26,14,30,934.0,98.0,3.8,28.5,881.0,891.12,656.07
2018,6,26,14,45,926.5,96.5,3.85,28.3,845.0,851.74,631.57
2018,6,26,15,0,919.0,95.0,3.9,28.1,809.0,810.21,605.32
2018,6,26,15,15,908.0,93.0,3.9,28.1,767.0,763.66,574.58
2018,6,26,15,30,897.0,91.0,3.9,28.1,725.0,715.67,542.48
2018,6,26,15,45,884.5,88.5,3.95,27.45,679.5,665.01,508.33
2018,6,26,16,0,872.0,86.0,4.0,26.8,634.0,613.54,471.42
2018,6,26,16,15,855.5,83.0,3.95,26.35,585.0,558.78,430.24
2018,6,26,16,30,839.0,80.0,3.9,25.9,536.0,503.75,387.55
2018,6,26,16,45,817.0,76.5,3.9,25.45,484.5,446.19,341.63
2018,6,26,17,0,795.0,73.0,3.9,25.0,433.0,389.84,295.13
2018,6,26,17,15,763.5,69.0,3.85,24.4,380.5,331.18,245.75
2018,6,26,17,30,732.0,65.0,3.8,23.8,328.0,275.28,197.5
2018,6,26,17,45,689.0,60.0,3.7,23.2,276.5,218.73,148.73
2018,6,26,18,0,646.0,55.0,3.6,22.6,225.0,166.72,104.5
2018,6,26,18,15,568.0,49.0,3.45,21.85,175.0,112.64,62.77
2018,6,26,18,30,490.0,43.0,3.3,21.1,125.0,68.74,33.89
2018,6,26,18,45,365.0,34.5,3.1,20.35,84.0,30.84,16.3
2018,6,26,19,0,240.0,26.0,2.9,19.6,43.0,20.96,8.01
2018,6,26,19,15,130.5,14.0,2.9,19.1,22.5,13.76,0.0
2018,6,26,19,30,21.0,2.0,2.9,18.6,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,18.15,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,4,45,50.0,6.5,2.15,13.0,7.5,0.0,0.0
2018,6,27,5,0,100.0,13.0,2.2,13.1,15.0,12.78,0.0
2018,6,27,5,15,239.0,24.5,2.2,13.45,46.5,19.95,5.0
2018,6,27,5,30,378.0,36.0,2.2,13.8,78.0,28.92,18.98
2018,6,27,5,45,472.0,43.0,2.15,14.15,122.5,63.09,32.08
2018,6,27,6,0,566.0,50.0,2.1,14.5,167.0,107.99,61.09
2018,6,27,6,15,626.0,55.0,2.0,15.1,217.5,155.88,98.88
2018,6,27,6,30,686.0,60.0,1.9,15.7,268.0,211.69,146.19
2018,6,27,6,45,728.0,64.0,1.8,16.3,321.5,266.48,194.36
2018,6,27,7,0,770.0,68.0,1.7,16.9,375.0,325.49,245.56
2018,6,27,7,15,799.5,71.0,1.65,17.65,428.0,382.57,294.19
2018,6,27,7,30,829.0,74.0,1.6,18.4,481.0,441.95,342.92
2018,6,27,7,45,851.5,75.5,1.6,19.15,532.5,498.8,388.13
2018,6,27,8,0,874.0,77.0,1.6,19.9,584.0,555.96,431.85
2018,6,27,8,15,890.0,79.5,1.65,20.6,633.0,610.94,472.68
2018,6,27,8,30,906.0,82.0,1.7,21.3,682.0,665.69,511.94
2018,6,27,8,45,919.0,83.5,1.8,22.0,727.0,716.86,546.8
2018,6,27,9,0,932.0,85.0,1.9,22.7,772.0,767.01,579.05
2018,6,27,9,15,932.5,91.0,2.05,23.2,809.5,810.82,607.36
2018,6,27,9,30,933.0,97.0,2.2,23.7,847.0,852.16,633.74
2018,6,27,9,45,929.5,105.0,2.35,24.2,878.5,889.51,657.24
2018,6,27,10,0,926.0,113.0,2.5,24.7,910.0,923.81,678.59
2018,6,27,10,15,931.0,114.5,2.65,25.0,937.5,956.08,699.04
2018,6,27,10,30,936.0,116.0,2.8,25.3,965.0,985.58,717.65
2018,6,27,10,45,939.5,117.5,2.95,25.6,986.0,1010.74,733.43
2018,6,27,11,0,943.0,119.0,3.1,25.9,1007.0,1032.78,747.25
2018,6,27,11,15,945.5,119.5,3.2,26.05,1020.5,1049.64,757.81
2018,6,27,11,30,948.0,120.0,3.3,26.2,1034.0,1063.18,766.37
2018,6,27,11,45,948.5,120.5,3.45,26.3,1039.5,1071.35,772.17
2018,6,27,12,0,949.0,121.0,3.6,26.4,1045.0,1076.08,775.9
2018,6,27,12,15,949.0,120.5,3.7,26.4,1043.5,1075.88,776.5
2018,6,27,12,30,949.0,120.0,3.8,26.4,1042.0,1072.24,775.01
2018,6,27,12,45,949.0,118.5,3.85,26.4,1033.0,1064.16,770.42
2018,6,27,13,0,949.0,117.0,3.9,26.4,1024.0,1052.65,763.73
2018,6,27,13,15,945.5,116.5,3.95,26.25,1007.5,1035.35,753.82
2018,6,27,13,30,942.0,116.0,4.0,26.1,991.0,1014.83,741.85
2018,6,27,13,45,937.5,114.5,4.05,25.95,967.0,989.23,726.54
2018,6,27,14,0,933.0,113.0,4.1,25.8,943.0,960.67,709.23
2018,6,27,14,15,927.0,112.0,4.1,25.6,913.0,928.46,689.25
2018,6,27,14,30,921.0,111.0,4.1,25.4,883.0,893.67,667.41
2018,6,27,14,45,913.0,108.5,4.15,25.2,846.5,853.33,641.81
2018,6,27,15,0,905.0,106.0,4.2,25.0,810.0,810.91,614.48
2018,6,27,15,15,893.5,104.0,4.2,25.0,768.0,764.54,583.37
2018,6,27,15,30,882.0,102.0,4.2,25.0,726.0,716.81,550.93
2018,6,27,15,45,869.0,99.0,4.25,24.3,680.0,665.97,515.79
2018,6,27,16,0,856.0,96.0,4.3,23.6,634.0,614.71,478.6
2018,6,27,16,15,840.0,91.5,4.3,23.1,584.5,559.17,436.51
2018,6,27,16,30,824.0,87.0,4.3,22.6,535.0,503.72,393.09
2018,6,27,16,45,801.0,83.0,4.35,22.05,483.5,445.94,346.61
2018,6,27,17,0,778.0,79.0,4.4,21.5,432.0,389.49,299.61
2018,6,27,17,15,746.5,74.5,4.35,20.85,379.5,331.21,249.87
2018,6,27,17,30,715.0,70.0,4.3,20.2,327.0,275.7,201.34
2018,6,27,17,45,671.0,64.5,4.3,19.5,275.5,217.99,151.12
2018,6,27,18,0,627.0,59.0,4.3,18.8,224.0,166.1,106.49
2018,6,27,18,15,558.0,52.0,4.2,18.2,175.5,114.57,65.76
2018,6,27,18,30,489.0,45.0,4.1,17.6,127.0,70.84,36.11
2018,6,27,18,45,379.0,36.0,4.05,16.95,87.0,32.65,17.8
2018,6,27,19,0,269.0,27.0,4.0,16.3,47.0,21.99,8.91
2018,6,27,19,15,143.0,14.5,3.95,15.9,24.5,14.25,0.0
2018,6,27,19,30,17.0,2.0,3.9,15.5,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.85,15.1,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,4,45,36.5,6.0,3.0,13.05,6.5,0.0,0.0
2018,6,28,5,0,73.0,12.0,3.1,13.2,13.0,11.8,0.0
2018,6,28,5,15,196.5,24.5,3.2,13.6,42.5,19.28,4.11
2018,6,28,5,30,320.0,37.0,3.3,14.0,72.0,29.49,19.38
2018,6,28,5,45,413.5,45.0,3.4,14.4,114.5,61.23,32.49
2018,6,28,6,0,507.0,53.0,3.5,14.8,157.0,103.66,59.99
2018,6,28,6,15,567.5,59.0,3.5,15.3,206.0,149.23,95.9
2018,6,28,6,30,628.0,65.0,3.5,15.8,255.0,201.53,140.33
2018,6,28,6,45,670.0,69.0,3.5,16.3,305.5,253.27,186.22
2018,6,28,7,0,712.0,73.0,3.5,16.8,356.0,310.31,236.4
2018,6,28,7,15,741.5,76.5,3.45,17.35,407.0,364.77,283.86
2018,6,28,7,30,771.0,80.0,3.4,17.9,458.0,421.59,331.9
2018,6,28,7,45,793.5,83.0,3.35,18.4,508.0,476.55,377.11
2018,6,28,8,0,816.0,86.0,3.3,18.9,558.0,532.6,421.65
2018,6,28,8,15,833.0,88.0,3.35,19.4,605.0,584.99,462.27
2018,6,28,8,30,850.0,90.0,3.4,19.9,652.0,637.26,501.6
2018,6,28,8,45,863.5,91.5,3.4,20.45,695.5,686.34,536.73
2018,6,28,9,0,877.0,93.0,3.4,21.0,739.0,734.54,568.84
2018,6,28,9,15,888.5,94.5,3.5,21.35,779.0,780.09,599.41
2018,6,28,9,30,900.0,96.0,3.6,21.7,819.0,824.12,628.58
2018,6,28,9,45,909.0,96.5,3.65,22.1,853.0,863.29,653.69
2018,6,28,10,0,918.0,97.0,3.7,22.5,887.0,900.31,677.11
2018,6,28,10,15,925.0,98.0,3.75,22.75,915.5,933.69,698.28
2018,6,28,10,30,932.0,99.0,3.8,23.0,944.0,964.43,717.58
2018,6,28,10,45,937.0,100.0,3.9,23.25,965.5,990.48,734.01
2018,6,28,11,0,942.0,101.0,4.0,23.5,987.0,1013.49,748.45
2018,6,28,11,15,945.0,101.0,4.05,23.65,1001.0,1030.37,758.86
2018,6,28,11,30,948.0,101.0,4.1,23.8,1015.0,1043.96,767.21
2018,6,28,11,45,950.0,101.0,4.2,23.9,1021.5,1053.18,773.28
2018,6,28,12,0,952.0,101.0,4.3,24.0,1028.0,1058.98,777.24
2018,6,28,12,15,951.5,101.0,4.4,24.05,1026.5,1058.83,777.56
2018,6,28,12,30,951.0,101.0,4.5,24.1,1025.0,1055.22,775.75
2018,6,28,12,45,949.0,101.0,4.55,24.2,1016.0,1046.68,770.4
2018,6,28,13,0,947.0,101.0,4.6,24.3,1007.0,1034.74,763.06
2018,6,28,13,15,944.0,100.0,4.7,24.2,990.0,1017.48,753.31
2018,6,28,13,30,941.0,99.0,4.8,24.1,973.0,996.98,741.39
2018,6,28,13,45,936.5,98.0,4.9,24.05,949.5,971.93,726.21
2018,6,28,14,0,932.0,97.0,5.0,24.0,926.0,943.92,708.92
2018,6,28,14,15,926.0,95.5,5.0,23.8,896.0,911.27,688.05
2018,6,28,14,30,920.0,94.0,5.0,23.6,866.0,876.03,665.27
2018,6,28,14,45,911.5,92.5,5.05,23.45,829.5,836.36,639.34
2018,6,28,15,0,903.0,91.0,5.1,23.3,793.0,794.66,611.69
2018,6,28,15,15,892.5,89.0,5.1,23.3,752.0,749.14,580.38
2018,6,28,15,30,882.0,87.0,5.1,23.3,711.0,702.19,547.68
2018,6,28,15,45,868.5,85.0,5.05,22.8,666.0,652.07,512.03
2018,6,28,16,0,855.0,83.0,5.0,22.3,621.0,601.26,473.72
2018,6,28,16,15,837.5,80.5,4.95,21.95,572.5,547.28,431.62
2018,6,28,16,30,820.0,78.0,4.9,21.6,524.0,493.14,388.19
2018,6,28,16,45,797.0,75.0,4.85,21.25,473.5,436.61,341.6
2018,6,28,17,0,774.0,72.0,4.8,20.9,423.0,381.39,294.71
2018,6,28,17,15,742.0,68.0,4.75,20.4,371.0,323.66,244.92
2018,6,28,17,30,710.0,64.0,4.7,19.9,319.0,268.76,196.48
2018,6,28,17,45,663.5,59.5,4.65,19.45,268.5,213.04,147.58
2018,6,28,18,0,617.0,55.0,4.6,19.0,218.0,160.85,102.6
2018,6,28,18,15,546.5,49.0,4.45,18.4,170.5,110.62,62.95
2018,6,28,18,30,476.0,43.0,4.3,17.8,123.0,68.32,34.4
2018,6,28,18,45,364.0,35.0,4.15,17.25,84.0,31.68,17.01
2018,6,28,19,0,252.0,27.0,4.0,16.7,45.0,21.97,8.91
2018,6,28,19,15,134.0,14.5,3.95,16.3,23.5,14.25,0.0
2018,6,28,19,30,16.0,2.0,3.9,15.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.9,15.5,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.5,2.35,12.7,6.5,0.0,0.0
2018,6,29,5,0,85.0,11.0,2.3,12.8,13.0,10.81,0.0
2018,6,29,5,15,216.0,22.5,2.25,13.2,42.5,18.04,2.95
2018,6,29,5,30,347.0,34.0,2.2,13.6,72.0,26.4,16.77
2018,6,29,5,45,441.0,42.0,2.1,14.0,115.5,59.41,30.33
2018,6,29,6,0,535.0,50.0,2.0,14.4,159.0,103.36,58.62
2018,6,29,6,15,595.5,55.5,1.85,15.0,208.5,149.97,95.19
2018,6,29,6,30,656.0,61.0,1.7,15.6,258.0,203.29,140.21
2018,6,29,6,45,698.0,64.5,1.55,16.25,309.5,257.19,187.37
2018,6,29,7,0,740.0,68.0,1.4,16.9,361.0,314.02,236.48
2018,6,29,7,15,769.5,71.0,1.35,17.75,413.0,369.48,283.51
2018,6,29,7,30,799.0,74.0,1.3,18.6,465.0,427.27,330.67
2018,6,29,7,45,821.5,76.5,1.25,19.45,516.0,483.57,374.88
2018,6,29,8,0,844.0,79.0,1.2,20.3,567.0,540.26,417.51
2018,6,29,8,15,860.5,81.5,1.25,21.1,615.0,594.13,457.09
2018,6,29,8,30,877.0,84.0,1.3,21.9,663.0,647.88,495.21
2018,6,29,8,45,890.5,85.5,1.35,22.7,707.5,698.17,528.92
2018,6,29,9,0,904.0,87.0,1.4,23.5,752.0,747.54,559.83
2018,6,29,9,15,910.0,90.5,1.55,24.3,790.5,792.02,587.86
2018,6,29,9,30,916.0,94.0,1.7,25.1,829.0,834.49,614.21
2018,6,29,9,45,918.5,98.0,1.85,25.85,861.5,872.35,637.34
2018,6,29,10,0,921.0,102.0,2.0,26.6,894.0,907.61,658.58
2018,6,29,10,15,927.5,103.0,2.2,27.0,922.0,940.68,679.67
2018,6,29,10,30,934.0,104.0,2.4,27.4,950.0,971.07,698.96
2018,6,29,10,45,938.5,104.0,2.6,27.75,970.5,995.72,714.67
2018,6,29,11,0,943.0,104.0,2.8,28.1,991.0,1017.31,728.46
2018,6,29,11,15,945.0,105.0,2.95,28.25,1004.5,1034.3,739.49
2018,6,29,11,30,947.0,106.0,3.1,28.4,1018.0,1047.95,748.52
2018,6,29,11,45,948.0,106.0,3.25,28.55,1024.0,1056.21,754.22
2018,6,29,12,0,949.0,106.0,3.4,28.7,1030.0,1061.05,757.86
2018,6,29,12,15,947.0,107.0,3.55,28.65,1028.0,1060.45,758.75
2018,6,29,12,30,945.0,108.0,3.7,28.6,1026.0,1056.41,757.56
2018,6,29,12,45,941.5,108.5,3.8,28.6,1016.0,1046.97,752.48
2018,6,29,13,0,938.0,109.0,3.9,28.6,1006.0,1034.19,745.34
2018,6,29,13,15,935.0,108.0,4.0,28.5,989.5,1017.1,735.75
2018,6,29,13,30,932.0,107.0,4.1,28.4,973.0,996.8,724.1
2018,6,29,13,45,927.0,106.0,4.15,28.3,949.0,971.52,708.86
2018,6,29,14,0,922.0,105.0,4.2,28.2,925.0,943.32,691.68
2018,6,29,14,15,915.0,103.5,4.2,28.05,894.5,910.1,670.93
2018,6,29,14,30,908.0,102.0,4.2,27.9,864.0,874.38,648.38
2018,6,29,14,45,899.5,100.5,4.25,27.75,828.0,835.13,623.47
2018,6,29,15,0,891.0,99.0,4.3,27.6,792.0,793.86,596.89
2018,6,29,15,15,880.0,97.0,4.3,27.6,751.0,748.46,566.57
2018,6,29,15,30,869.0,95.0,4.3,27.6,710.0,701.67,534.93
2018,6,29,15,45,855.0,92.5,4.35,27.05,664.5,651.29,500.21
2018,6,29,16,0,841.0,90.0,4.4,26.5,619.0,600.27,463.14
2018,6,29,16,15,824.0,86.5,4.35,26.1,570.5,546.19,422.17
2018,6,29,16,30,807.0,83.0,4.3,25.7,522.0,492.04,379.9
2018,6,29,16,45,784.0,79.5,4.25,25.35,471.5,435.64,334.53
2018,6,29,17,0,761.0,76.0,4.2,25.0,421.0,380.57,288.84
2018,6,29,17,15,729.0,71.5,4.05,24.45,369.5,323.0,240.28
2018,6,29,17,30,697.0,67.0,3.9,23.9,318.0,268.28,193.03
2018,6,29,17,45,652.5,62.0,3.8,23.35,267.5,211.94,144.64
2018,6,29,18,0,608.0,57.0,3.7,22.8,217.0,161.42,101.79
2018,6,29,18,15,541.0,50.5,3.35,22.1,170.0,111.59,62.97
2018,6,29,18,30,474.0,44.0,3.0,21.4,123.0,69.32,34.7
2018,6,29,18,45,367.5,35.0,2.7,20.65,84.0,31.87,16.77
2018,6,29,19,0,261.0,26.0,2.4,19.9,45.0,20.94,8.07
2018,6,29,19,15,139.0,14.0,2.3,19.5,23.5,13.76,0.0
2018,6,29,19,30,17.0,2.0,2.2,19.1,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.1,18.65,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,30,4,45,47.5,5.5,1.2,15.1,6.5,0.0,0.0
2018,6,30,5,0,95.0,11.0,1.3,15.3,13.0,10.81,0.0
2018,6,30,5,15,229.0,22.0,1.4,15.9,42.5,17.62,2.04
2018,6,30,5,30,363.0,33.0,1.5,16.5,72.0,25.51,15.76
2018,6,30,5,45,453.5,40.0,1.6,17.1,115.0,57.69,28.28
2018,6,30,6,0,544.0,47.0,1.7,17.7,158.0,100.92,55.48
2018,6,30,6,15,601.5,52.5,1.65,18.35,207.0,147.47,91.57
2018,6,30,6,30,659.0,58.0,1.6,19.0,256.0,201.64,136.82
2018,6,30,6,45,698.0,62.5,1.5,19.7,307.0,254.52,182.66
2018,6,30,7,0,737.0,67.0,1.4,20.4,358.0,311.31,231.22
2018,6,30,7,15,765.5,70.0,1.3,21.15,409.5,366.21,277.23
2018,6,30,7,30,794.0,73.0,1.2,21.9,461.0,423.34,323.24
2018,6,30,7,45,815.0,76.0,1.1,22.7,511.0,478.75,365.99
2018,6,30,8,0,836.0,79.0,1.0,23.5,561.0,535.23,407.53
2018,6,30,8,15,851.5,81.0,1.05,24.1,608.0,587.64,445.81
2018,6,30,8,30,867.0,83.0,1.1,24.7,655.0,639.85,482.69
2018,6,30,8,45,879.5,85.0,1.15,25.35,699.0,689.56,515.88
2018,6,30,9,0,892.0,87.0,1.2,26.0,743.0,738.28,546.29
2018,6,30,9,15,902.5,88.0,1.25,26.5,782.0,783.22,573.98
2018,6,30,9,30,913.0,89.0,1.3,27.0,821.0,826.54,600.21
2018,6,30,9,45,922.0,89.0,1.35,27.5,855.0,865.72,623.44
2018,6,30,10,0,931.0,89.0,1.4,28.0,889.0,902.73,645.06
2018,6,30,10,15,936.0,90.5,1.45,28.3,916.5,935.29,664.22
2018,6,30,10,30,941.0,92.0,1.5,28.6,944.0,965.07,681.59
2018,6,30,10,45,944.5,92.5,1.6,28.9,964.0,989.49,696.29
2018,6,30,11,0,948.0,93.0,1.7,29.2,984.0,1010.79,709.13
2018,6,30,11,15,949.0,94.0,1.8,29.35,997.0,1026.93,719.29
2018,6,30,11,30,950.0,95.0,1.9,29.5,1010.0,1039.71,727.5
2018,6,30,11,45,950.5,95.5,2.0,29.65,1016.0,1048.06,733.1
2018,6,30,12,0,951.0,96.0,2.1,29.8,1022.0,1052.96,736.7
2018,6,30,12,15,949.0,97.0,2.2,29.8,1020.0,1052.41,737.51
2018,6,30,12,30,947.0,98.0,2.3,29.8,1018.0,1048.41,736.31
2018,6,30,12,45,943.0,99.0,2.35,29.85,1008.0,1039.01,731.14
2018,6,30,13,0,939.0,100.0,2.4,29.9,998.0,1026.27,724.02
2018,6,30,13,15,935.5,100.0,2.5,29.8,981.5,1009.72,715.52
2018,6,30,13,30,932.0,100.0,2.6,29.7,965.0,989.98,704.99
2018,6,30,13,45,926.5,99.5,2.65,29.65,941.5,964.76,690.35
2018,6,30,14,0,921.0,99.0,2.7,29.6,918.0,936.66,673.82
2018,6,30,14,15,914.5,97.5,2.8,29.45,888.0,903.92,654.81
2018,6,30,14,30,908.0,96.0,2.9,29.3,858.0,868.67,633.9
2018,6,30,14,45,899.5,95.0,2.95,29.2,822.5,829.94,609.97
2018,6,30,15,0,891.0,94.0,3.0,29.1,787.0,789.21,584.4
2018,6,30,15,15,880.0,92.0,3.0,29.1,746.0,743.82,554.82
2018,6,30,15,30,869.0,90.0,3.0,29.1,705.0,697.05,523.93
2018,6,30,15,45,853.5,88.5,3.05,28.7,659.5,646.71,489.93
2018,6,30,16,0,838.0,87.0,3.1,28.3,614.0,595.87,453.51
2018,6,30,16,15,818.0,84.5,3.1,27.95,565.5,541.25,412.94
2018,6,30,16,30,798.0,82.0,3.1,27.6,517.0,486.9,371.29
2018,6,30,16,45,773.5,79.0,3.1,27.25,466.5,430.77,326.97
2018,6,30,17,0,749.0,76.0,3.1,26.9,416.0,376.14,282.41
2018,6,30,17,15,716.0,72.0,3.05,26.3,365.0,319.34,235.27
2018,6,30,17,30,683.0,68.0,3.0,25.7,314.0,265.51,189.47
2018,6,30,17,45,636.5,62.5,2.95,25.05,263.5,208.95,141.63
2018,6,30,18,0,590.0,57.0,2.9,24.4,213.0,158.45,99.39
2018,6,30,18,15,521.0,50.5,2.7,23.6,166.5,109.34,61.57
2018,6,30,18,30,452.0,44.0,2.5,22.8,120.0,68.02,34.14
2018,6,30,18,45,345.5,35.5,2.35,21.95,82.0,32.21,17.05
2018,6,30,19,0,239.0,27.0,2.2,21.1,44.0,21.98,8.67
2018,6,30,19,15,127.0,14.5,2.1,20.6,23.0,14.25,0.0
2018,6,30,19,30,15.0,2.0,2.0,20.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,1.95,19.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
