Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,18,15,541.5,48.0,4.85,22.45,166.0,110.04,61.62
2018,7,10,18,30,473.0,42.0,4.7,21.7,119.0,67.83,33.39
2018,7,10,18,45,364.5,33.5,4.55,21.0,80.5,30.64,15.7
2018,7,10,19,0,256.0,25.0,4.4,20.3,42.0,20.29,5.96
2018,7,10,19,15,136.0,13.5,4.3,19.85,22.0,13.27,0.0
2018,7,10,19,30,16.0,2.0,4.2,19.4,2.0,0.0,0.0
2018,7,10,19,45,8.0,1.0,4.1,18.9,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,17.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,5.9,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,14.09,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,22.72,12.52
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,46.69,21.84
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,88.46,46.08
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,135.52,81.46
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,187.93,124.77
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,240.8,170.67
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,297.86,219.83
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,353.33,267.16
2018,7,11,7,30,801.0,66.0,1.4,21.3,446.0,411.8,315.35
2018,7,11,7,45,823.0,68.5,1.45,22.05,496.5,467.55,359.87
2018,7,11,8,0,845.0,71.0,1.5,22.8,547.0,524.33,403.51
2018,7,11,8,15,861.5,72.5,1.55,23.5,595.0,577.61,443.15
2018,7,11,8,30,878.0,74.0,1.6,24.2,643.0,630.81,481.37
2018,7,11,8,45,891.0,75.5,1.65,24.9,687.5,681.28,515.7
2018,7,11,9,0,904.0,77.0,1.7,25.6,732.0,730.82,547.08
2018,7,11,9,15,909.5,81.0,1.85,26.25,771.0,776.02,575.9
2018,7,11,9,30,915.0,85.0,2.0,26.9,810.0,819.2,603.02
2018,7,11,9,45,917.5,89.5,2.1,27.55,843.0,858.18,626.63
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,894.56,648.33
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,927.31,668.16
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,957.34,686.18
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,983.07,701.42
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,1005.73,714.74
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,1023.22,725.11
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,1037.4,733.5
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,1046.69,738.96
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,1052.53,742.4
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,1052.88,743.02
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,1049.77,741.61
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,1042.21,737.25
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,1031.23,730.89
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,1014.91,721.4
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,995.32,709.94
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,970.7,695.31
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,943.11,678.78
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,910.36,659.11
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,875.04,637.64
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,835.68,613.17
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,794.27,587.08
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,748.64,557.46
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,701.58,526.5
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,651.23,493.05
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,600.3,456.9
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,545.24,416.14
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,490.4,374.26
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,433.75,329.68
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,378.68,284.86
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,320.49,236.66
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,265.53,189.96
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,208.53,141.74
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,157.89,99.37
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,108.45,61.33
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,67.24,34.02
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,31.08,16.37
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,20.35,5.59
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,13.27,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,4.91,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,18.18,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,26.51,15.2
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,46.97,29.1
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,75.67,49.09
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,110.08,75.39
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,149.39,107.03
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,171.22,129.01
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,184.04,142.25
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,218.87,170.28
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,254.53,198.32
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,324.12,252.32
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,407.58,316.37
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,490.08,379.71
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,584.68,450.91
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,625.17,479.71
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,663.25,506.49
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,689.42,523.08
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,709.92,535.35
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,775.33,580.99
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,840.07,623.21
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,871.11,642.58
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,899.83,660.63
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,920.75,672.98
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,938.58,683.38
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,955.17,692.61
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,968.89,700.0
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,981.72,706.87
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,991.62,711.92
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,992.42,710.9
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,990.12,708.06
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,982.71,702.63
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,972.23,695.4
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,957.23,685.57
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,939.26,673.96
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,912.74,657.45
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,887.88,642.07
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,852.56,620.05
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,815.57,596.83
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,757.4,559.15
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,700.85,520.06
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,653.42,487.49
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,605.29,453.82
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,591.64,446.73
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,565.98,429.94
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,514.18,391.35
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,462.86,352.14
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,406.34,307.97
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,352.82,264.85
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,293.62,216.96
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,240.73,173.52
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,175.87,123.33
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,127.63,88.08
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,90.07,59.56
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,58.84,37.27
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,34.04,20.45
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,20.39,5.08
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,12.29,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,4.91,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,17.69,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,24.13,13.16
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,45.92,24.59
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,83.08,46.86
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,124.27,77.14
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,172.84,116.23
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,221.67,157.6
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,275.33,202.88
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,327.94,246.59
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,383.49,291.16
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,437.31,333.14
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,491.91,374.16
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,543.55,411.56
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,595.58,447.88
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,644.53,481.35
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,691.72,511.48
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,734.75,538.81
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,776.06,564.73
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,812.71,587.38
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,846.97,608.34
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,879.11,628.46
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,908.89,647.03
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,934.75,663.63
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,957.87,678.54
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,974.69,689.18
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,988.49,698.07
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,997.69,703.73
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,1003.74,707.57
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,1005.09,709.34
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,1003.22,709.22
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,996.13,706.05
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,985.82,700.93
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,970.42,692.15
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,951.98,681.51
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,928.15,667.54
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,901.5,651.73
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,870.42,633.05
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,836.91,612.63
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,799.62,589.15
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,760.43,564.19
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,715.95,535.08
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,670.27,504.8
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,622.61,472.24
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,573.31,437.02
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,521.21,398.3
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,469.54,358.67
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,414.57,315.35
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,361.22,271.93
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,304.64,225.16
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,252.04,180.54
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,198.65,135.38
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,150.34,95.08
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,103.11,58.87
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,63.87,32.8
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,29.92,15.81
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,18.85,3.78
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,12.78,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,4.91,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,16.71,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,23.09,12.12
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,43.68,21.96
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,82.17,44.36
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,124.93,75.89
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,174.91,116.61
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,225.52,160.17
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,281.83,208.47
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,335.44,254.14
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,391.74,300.64
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,445.36,343.69
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,500.33,386.21
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,552.66,425.22
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,605.11,462.93
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,654.76,497.38
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,703.69,528.48
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,748.23,556.54
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,791.35,583.25
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,830.32,606.95
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,867.21,629.06
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,899.59,648.9
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,929.38,667.02
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,955.0,682.31
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,977.67,695.74
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,995.29,706.73
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,1009.71,715.81
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,1018.85,721.67
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,1024.64,725.57
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,1025.57,726.52
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,1023.12,725.49
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,1015.32,721.49
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,1004.21,715.48
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,988.33,706.39
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,969.26,695.31
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,945.23,681.05
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,918.3,664.88
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,887.36,646.68
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,853.92,626.62
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,815.41,602.52
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,774.87,576.78
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,730.79,547.74
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,685.35,517.4
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,635.8,484.26
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,585.64,448.54
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,532.45,408.71
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,479.19,367.58
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,423.27,323.18
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,368.81,278.52
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,312.62,231.44
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,259.34,185.72
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,204.01,138.52
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,154.55,96.86
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,105.4,58.85
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,64.04,31.39
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,28.29,14.33
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,18.54,3.05
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,12.29,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,5.9,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,16.22,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,21.22,10.49
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,41.83,19.77
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,81.87,42.47
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,126.55,75.36
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,179.56,118.66
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,230.97,162.98
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,286.83,210.89
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,341.43,257.34
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,398.63,304.39
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,454.19,348.57
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,510.31,391.49
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,564.13,431.5
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,618.02,470.19
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,668.32,504.78
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,717.83,536.22
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,762.5,565.04
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,805.33,592.33
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,844.72,616.51
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,881.63,638.85
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,914.94,659.22
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,945.65,677.85
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,972.22,693.67
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,995.78,707.61
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,1014.23,719.07
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,1029.41,728.6
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,1038.76,735.21
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,1044.68,739.79
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,1045.17,740.46
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,1042.19,739.11
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,1034.29,735.2
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,1023.03,729.26
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,1007.4,720.5
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,988.51,709.71
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,964.04,695.33
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,936.58,678.99
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,904.5,659.78
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,869.82,638.69
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,831.1,614.66
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,790.28,588.92
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,744.84,558.99
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,697.99,527.72
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,648.14,494.46
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,597.52,458.34
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,543.39,417.86
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,489.25,376.06
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,432.28,330.68
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,376.68,284.92
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,319.43,236.86
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,265.12,190.12
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,209.36,142.35
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,157.26,98.39
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,107.05,59.54
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,64.91,31.69
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,28.14,17.52
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,18.63,2.43
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,11.3,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,16.22,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,21.36,10.32
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,41.99,20.0
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,83.12,43.21
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,128.06,76.18
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,181.44,119.86
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,233.83,165.27
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,290.79,214.48
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,346.74,262.28
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,405.27,310.64
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,461.65,355.82
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,518.59,399.72
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,572.92,440.15
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,627.23,479.14
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,678.4,514.06
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,728.7,545.57
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,774.32,574.36
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,818.24,601.64
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,857.85,625.18
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,895.08,646.9
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,928.79,666.8
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,959.76,684.83
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,985.88,700.26
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,1008.9,713.75
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,1026.69,724.6
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,1041.13,733.48
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,1050.16,739.09
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,1055.69,742.66
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,1056.23,743.39
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,1053.26,742.08
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,1044.81,737.92
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,1032.95,731.7
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,1016.17,722.33
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,996.12,710.93
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,972.46,697.23
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,945.77,681.54
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,913.4,662.07
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,878.4,640.73
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,839.72,616.6
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,798.88,590.78
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,752.99,560.86
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,705.64,529.59
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,655.45,495.8
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,604.51,459.27
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,549.35,418.42
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,494.17,376.24
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,436.92,331.01
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,381.08,285.45
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,322.8,237.03
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,267.46,189.89
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,210.94,141.95
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,158.2,97.91
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,108.0,59.53
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,65.95,32.15
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,27.93,17.16
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,17.7,1.2
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,10.81,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,15.73,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,21.49,9.99
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,41.24,19.59
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,81.99,42.22
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,127.15,74.99
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,180.84,118.44
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,233.37,163.53
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,290.42,212.38
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,345.63,259.05
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,403.42,306.25
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,459.72,350.68
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,517.3,394.29
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,570.92,434.3
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,624.54,473.05
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,670.56,504.54
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,714.0,531.9
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,758.42,559.59
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,800.94,585.57
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,844.97,612.76
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,887.77,638.82
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,921.33,657.99
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,952.24,675.38
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,977.49,689.66
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,999.69,702.07
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,1017.25,712.08
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,1031.51,720.16
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,1040.4,725.2
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,1045.87,728.29
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,1045.9,728.48
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,1042.49,726.71
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,1027.39,718.01
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,1009.24,707.56
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,998.72,702.21
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,984.48,694.51
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,959.85,680.72
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,932.31,665.05
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,900.18,646.3
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,865.52,625.74
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,826.47,601.92
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,785.44,576.49
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,739.4,546.73
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,692.07,515.72
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,641.72,482.24
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,591.31,446.83
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,537.34,407.28
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,483.82,366.73
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,426.56,322.04
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,370.98,277.19
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,313.57,229.95
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,258.33,183.45
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,203.19,137.14
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,153.42,95.96
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,104.43,58.81
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,63.93,32.39
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,28.76,17.72
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,18.14,0.4
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,11.3,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,14.25,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,21.03,9.28
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,40.24,23.24
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,70.04,43.28
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,106.78,70.45
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,150.34,104.94
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,206.52,147.37
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,280.84,205.85
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,335.03,251.47
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,391.98,298.0
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,447.1,341.49
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,503.58,384.31
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,556.42,423.77
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,608.95,461.82
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,656.82,495.66
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,703.14,526.29
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,724.25,538.82
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,736.63,544.95
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,757.15,555.95
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,770.51,561.83
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,795.15,577.92
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,817.63,592.37
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,837.93,604.76
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,855.4,615.27
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,907.79,653.55
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,960.71,689.8
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,994.18,711.48
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,1024.03,731.03
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,1025.5,730.83
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,1023.63,728.84
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,1017.38,724.2
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,1007.74,717.55
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,988.73,704.81
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,966.81,690.37
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,942.19,674.3
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,914.75,656.47
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,883.66,637.87
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,850.06,617.49
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,812.69,594.19
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,773.18,569.25
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,728.16,540.18
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,681.84,509.86
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,631.63,476.29
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,581.26,440.78
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,526.84,400.95
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,473.0,360.17
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,417.27,316.65
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,363.3,272.98
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,305.8,225.49
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,252.39,180.23
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,198.04,134.38
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,149.12,93.74
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,101.24,57.24
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,61.72,31.37
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,26.98,16.31
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,16.48,0.0
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,10.32,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,14.74,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,23.3,10.4
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,44.05,26.58
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,76.99,48.07
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,114.0,75.27
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,157.64,109.76
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,201.55,146.23
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,249.51,185.99
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,290.48,220.38
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,330.4,252.72
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,373.29,286.01
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,415.22,317.34
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,483.37,368.32
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,561.86,425.52
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,614.53,462.17
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,668.77,499.2
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,714.52,529.63
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,758.85,557.58
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,800.32,583.33
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,840.87,608.21
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,873.66,628.35
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,904.28,647.06
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,930.12,662.15
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,953.38,675.61
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,970.48,686.36
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,984.66,695.39
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,994.84,701.48
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,1001.93,705.78
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,1002.37,706.49
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,999.65,705.39
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,991.81,701.57
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,980.9,695.88
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,964.46,686.12
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,945.12,674.6
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,921.05,660.51
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,894.36,644.69
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,862.46,625.4
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,828.38,604.55
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,789.73,580.66
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,749.43,555.35
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,704.74,526.09
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,659.16,494.78
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,610.08,460.83
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,560.58,425.61
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,508.22,386.98
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,456.7,347.82
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,401.64,304.91
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,348.69,262.4
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,293.87,217.56
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,242.73,174.85
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,190.55,131.59
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,143.25,92.98
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,97.89,58.62
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,60.44,33.49
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,28.53,17.45
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,16.51,0.0
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,13.76,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,20.3,7.82
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,39.0,21.93
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,73.04,43.18
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,111.61,71.21
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,157.4,107.47
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,203.75,146.18
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,256.13,190.03
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,306.23,231.86
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,359.79,275.51
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,411.79,316.84
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,465.76,358.36
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,516.26,396.17
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,567.62,433.47
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,594.46,450.87
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,614.98,463.16
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,682.97,511.3
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,754.94,558.78
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,796.27,583.88
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,836.54,608.16
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,865.3,625.43
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,895.09,643.39
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,920.59,658.51
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,943.46,671.95
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,961.11,682.06
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,975.82,690.39
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,985.51,696.16
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,992.11,700.14
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,994.08,701.76
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,992.87,701.54
