Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,7,45,569.0,119.5,1.8,22.5,404.5,386.79,299.6
2018,7,30,8,0,725.0,99.0,1.8,23.3,486.0,478.4,369.74
2018,7,30,8,15,776.0,92.5,1.8,24.2,542.5,538.41,414.38
2018,7,30,8,30,827.0,86.0,1.8,25.1,599.0,601.09,459.68
2018,7,30,8,45,842.5,88.0,1.85,26.0,644.0,652.33,495.23
2018,7,30,9,0,858.0,90.0,1.9,26.9,689.0,702.96,527.78
2018,7,30,9,15,870.0,91.0,1.95,27.7,729.5,749.06,556.29
2018,7,30,9,30,882.0,92.0,2.0,28.5,770.0,793.72,583.34
2018,7,30,9,45,891.5,93.5,2.1,29.3,805.5,835.16,608.22
2018,7,30,10,0,901.0,95.0,2.2,30.1,841.0,874.51,631.43
2018,7,30,10,15,907.0,96.5,2.25,30.65,870.0,908.46,651.1
2018,7,30,10,30,913.0,98.0,2.3,31.2,899.0,939.72,668.94
2018,7,30,10,45,917.0,99.5,2.4,31.75,921.0,966.26,684.16
2018,7,30,11,0,921.0,101.0,2.5,32.3,943.0,989.72,697.44
2018,7,30,11,15,923.0,102.5,2.55,32.6,957.5,1008.03,707.79
2018,7,30,11,30,925.0,104.0,2.6,32.9,972.0,1023.01,716.14
2018,7,30,11,45,925.5,104.5,2.65,33.15,978.5,1032.05,721.08
2018,7,30,12,0,926.0,105.0,2.7,33.4,985.0,1037.62,724.03
2018,7,30,12,15,921.5,108.0,2.75,33.45,983.5,1037.26,724.04
2018,7,30,12,30,917.0,111.0,2.8,33.5,982.0,1033.42,722.06
2018,7,30,12,45,909.0,114.5,2.85,33.6,971.5,1023.19,716.1
2018,7,30,13,0,901.0,118.0,2.9,33.7,961.0,1009.69,708.23
2018,7,30,13,15,898.0,117.0,2.95,33.6,945.0,993.29,699.19
2018,7,30,13,30,895.0,116.0,3.0,33.5,929.0,973.69,688.19
2018,7,30,13,45,889.5,115.5,3.0,33.45,906.0,949.16,673.56
2018,7,30,14,0,884.0,115.0,3.0,33.4,883.0,921.76,657.11
2018,7,30,14,15,877.0,113.5,3.05,33.15,853.0,889.29,638.2
2018,7,30,14,30,870.0,112.0,3.1,32.9,823.0,854.35,617.49
2018,7,30,14,45,860.0,110.0,3.15,32.7,786.5,814.15,592.94
2018,7,30,15,0,850.0,108.0,3.2,32.5,750.0,772.07,566.82
2018,7,30,15,15,837.5,105.5,3.2,32.5,708.5,725.97,536.92
2018,7,30,15,30,825.0,103.0,3.2,32.5,667.0,680.05,506.79
2018,7,30,15,45,808.5,100.0,3.3,31.85,621.0,628.31,471.83
2018,7,30,16,0,792.0,97.0,3.4,31.2,575.0,576.23,435.28
2018,7,30,16,15,770.0,94.0,3.4,30.75,526.0,521.06,394.59
2018,7,30,16,30,748.0,91.0,3.4,30.3,477.0,466.64,353.15
2018,7,30,16,45,719.0,87.0,3.45,29.8,426.0,409.15,308.21
2018,7,30,17,0,690.0,83.0,3.5,29.3,375.0,352.98,262.87
2018,7,30,17,15,650.0,77.5,3.45,28.5,323.0,294.62,214.98
2018,7,30,17,30,610.0,72.0,3.4,27.7,271.0,240.12,169.24
2018,7,30,17,45,553.5,65.0,3.3,26.9,221.0,184.66,123.16
2018,7,30,18,0,497.0,58.0,3.2,26.1,171.0,135.46,83.24
2018,7,30,18,15,415.5,48.5,3.1,25.25,126.5,87.69,48.22
2018,7,30,18,30,334.0,39.0,3.0,24.4,82.0,49.43,24.59
2018,7,30,18,45,215.5,26.0,2.85,23.55,49.0,20.51,8.86
2018,7,30,19,0,97.0,13.0,2.7,22.7,16.0,12.78,0.0
2018,7,30,19,15,48.5,6.5,2.6,22.3,8.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,31,5,15,55.0,9.5,1.2,17.65,12.0,9.34,0.0
2018,7,31,5,30,110.0,19.0,1.2,18.1,24.0,14.97,0.0
2018,7,31,5,45,201.0,33.5,1.2,18.55,57.5,29.17,15.33
2018,7,31,6,0,292.0,48.0,1.2,19.0,91.0,62.27,35.15
2018,7,31,6,15,364.0,60.0,1.15,19.65,135.0,101.19,62.32
2018,7,31,6,30,436.0,72.0,1.1,20.3,179.0,148.4,98.99
2018,7,31,6,45,491.0,80.5,1.1,20.9,228.0,197.24,139.38
2018,7,31,7,0,546.0,89.0,1.1,21.5,277.0,251.33,184.48
2018,7,31,7,15,586.5,96.0,1.05,22.35,328.0,304.64,228.58
2018,7,31,7,30,627.0,103.0,1.0,23.2,379.0,361.86,274.46
2018,7,31,7,45,659.0,107.5,1.0,24.05,429.5,416.29,316.99
2018,7,31,8,0,691.0,112.0,1.0,24.9,480.0,473.1,359.75
2018,7,31,8,15,716.0,115.5,1.05,25.75,528.5,527.01,399.16
2018,7,31,8,30,741.0,119.0,1.1,26.6,577.0,581.93,437.96
2018,7,31,8,45,761.0,121.0,1.1,27.45,622.0,632.65,472.17
2018,7,31,9,0,781.0,123.0,1.1,28.3,667.0,683.35,505.22
2018,7,31,9,15,790.5,128.0,1.2,29.0,706.5,728.92,533.76
2018,7,31,9,30,800.0,133.0,1.3,29.7,746.0,773.07,560.83
2018,7,31,9,45,806.0,137.5,1.4,30.4,779.5,812.2,584.26
2018,7,31,10,0,812.0,142.0,1.5,31.1,813.0,849.24,606.13
2018,7,31,10,15,821.0,143.0,1.6,31.4,842.0,883.11,626.79
2018,7,31,10,30,830.0,144.0,1.7,31.7,871.0,914.71,645.94
2018,7,31,10,45,837.5,144.5,1.8,32.0,893.5,937.23,659.38
2018,7,31,11,0,845.0,145.0,1.9,32.3,916.0,961.47,673.99
2018,7,31,11,15,849.5,145.0,2.0,32.4,931.0,979.47,685.27
2018,7,31,11,30,854.0,145.0,2.1,32.5,946.0,994.46,694.82
2018,7,31,11,45,857.0,144.5,2.2,32.6,953.0,1004.36,701.33
2018,7,31,12,0,860.0,144.0,2.3,32.7,960.0,1011.07,706.01
2018,7,31,12,15,864.5,141.0,2.35,32.75,961.0,1013.55,707.82
2018,7,31,12,30,869.0,138.0,2.4,32.8,962.0,1012.75,707.74
2018,7,31,12,45,873.5,133.0,2.5,32.85,955.0,1006.6,704.98
2018,7,31,13,0,878.0,128.0,2.6,32.9,948.0,997.09,700.22
2018,7,31,13,15,875.0,127.0,2.65,32.8,932.0,980.98,691.37
2018,7,31,13,30,872.0,126.0,2.7,32.7,916.0,961.75,680.63
2018,7,31,13,45,868.0,123.5,2.75,32.65,893.0,937.04,666.27
2018,7,31,14,0,864.0,121.0,2.8,32.6,870.0,909.45,650.04
2018,7,31,14,15,857.0,119.5,2.85,32.45,840.5,877.49,631.16
2018,7,31,14,30,850.0,118.0,2.9,32.3,811.0,843.12,610.53
2018,7,31,14,45,841.5,114.5,2.9,32.15,775.0,803.25,585.75
2018,7,31,15,0,833.0,111.0,2.9,32.0,739.0,761.45,559.43
2018,7,31,15,15,820.0,109.0,2.9,32.0,698.0,717.94,531.3
2018,7,31,15,30,807.0,107.0,2.9,32.0,657.0,671.13,500.4
2018,7,31,15,45,791.5,103.0,3.0,31.45,611.5,619.77,465.47
2018,7,31,16,0,776.0,99.0,3.1,30.9,566.0,568.02,429.05
2018,7,31,16,15,755.5,95.0,3.1,30.45,517.5,513.4,388.82
2018,7,31,16,30,735.0,91.0,3.1,30.0,469.0,459.42,347.74
2018,7,31,16,45,706.5,87.0,3.1,29.6,418.5,402.2,302.86
2018,7,31,17,0,678.0,83.0,3.1,29.2,368.0,347.5,258.52
2018,7,31,17,15,639.0,77.5,3.05,28.45,317.0,290.13,211.43
2018,7,31,17,30,600.0,72.0,3.0,27.7,266.0,236.53,166.43
2018,7,31,17,45,545.5,64.5,2.95,26.95,216.5,181.62,120.83
2018,7,31,18,0,491.0,57.0,2.9,26.2,167.0,132.76,81.21
2018,7,31,18,15,410.5,48.0,2.85,25.4,123.5,86.03,47.09
2018,7,31,18,30,330.0,39.0,2.8,24.6,80.0,48.7,24.26
2018,7,31,18,45,213.0,26.0,2.75,23.75,48.0,20.69,8.47
2018,7,31,19,0,96.0,13.0,2.7,22.9,16.0,12.78,0.0
2018,7,31,19,15,48.0,6.5,2.6,22.5,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,1,5,15,71.5,8.5,1.35,17.7,12.0,8.36,0.0
2018,8,1,5,30,143.0,17.0,1.3,18.1,24.0,13.34,0.0
2018,8,1,5,45,259.0,29.0,1.25,18.5,59.5,25.83,12.41
2018,8,1,6,0,375.0,41.0,1.2,18.9,95.0,61.53,31.77
2018,8,1,6,15,449.5,50.0,1.15,19.6,140.5,102.56,59.8
2018,8,1,6,30,524.0,59.0,1.1,20.3,186.0,152.25,98.51
2018,8,1,6,45,575.0,64.5,1.05,21.0,235.0,201.37,139.76
2018,8,1,7,0,626.0,70.0,1.0,21.7,284.0,256.02,185.93
2018,8,1,7,15,662.5,75.0,0.95,22.55,335.0,310.31,231.4
2018,8,1,7,30,699.0,80.0,0.9,23.4,386.0,368.65,278.56
2018,8,1,7,45,725.5,84.0,0.85,24.3,436.5,423.64,321.49
2018,8,1,8,0,752.0,88.0,0.8,25.2,487.0,480.33,363.83
2018,8,1,8,15,772.5,91.0,0.85,26.0,535.0,534.02,403.1
2018,8,1,8,30,793.0,94.0,0.9,26.8,583.0,588.22,441.33
2018,8,1,8,45,808.5,97.0,0.9,27.6,628.0,639.32,475.63
2018,8,1,9,0,824.0,100.0,0.9,28.4,673.0,688.4,506.51
2018,8,1,9,15,838.5,101.0,1.05,29.2,714.0,735.05,535.82
2018,8,1,9,30,853.0,102.0,1.2,30.0,755.0,780.54,563.94
2018,8,1,9,45,865.5,101.5,1.3,30.8,790.5,821.43,588.13
2018,8,1,10,0,878.0,101.0,1.4,31.6,826.0,860.51,610.89
2018,8,1,10,15,884.5,102.5,1.55,31.95,854.5,894.27,631.8
2018,8,1,10,30,891.0,104.0,1.7,32.3,883.0,925.44,651.02
2018,8,1,10,45,895.5,105.5,1.85,32.7,905.0,951.97,667.18
2018,8,1,11,0,900.0,107.0,2.0,33.1,927.0,975.5,681.49
2018,8,1,11,15,902.5,108.0,2.15,33.2,941.5,993.47,693.23
2018,8,1,11,30,905.0,109.0,2.3,33.3,956.0,1008.17,703.05
2018,8,1,11,45,906.0,109.5,2.45,33.4,963.0,1017.54,709.67
2018,8,1,12,0,907.0,110.0,2.6,33.5,970.0,1023.5,714.29
2018,8,1,12,15,906.5,110.0,2.7,33.45,969.0,1024.03,715.62
2018,8,1,12,30,906.0,110.0,2.8,33.4,968.0,1021.12,714.94
2018,8,1,12,45,903.5,110.5,2.95,33.35,959.5,1013.32,711.74
2018,8,1,13,0,901.0,111.0,3.1,33.3,951.0,1002.16,706.48
2018,8,1,13,15,897.5,110.5,3.2,33.15,935.0,985.72,697.8
2018,8,1,13,30,894.0,110.0,3.3,33.0,919.0,966.09,687.11
2018,8,1,13,45,888.0,110.0,3.35,32.8,896.0,941.56,673.06
2018,8,1,14,0,882.0,110.0,3.4,32.6,873.0,914.17,657.12
2018,8,1,14,15,874.5,108.5,3.5,32.35,843.0,881.23,637.85
2018,8,1,14,30,867.0,107.0,3.6,32.1,813.0,845.84,616.75
2018,8,1,14,45,857.0,105.5,3.65,31.8,777.0,806.17,592.38
2018,8,1,15,0,847.0,104.0,3.7,31.5,741.0,764.61,566.41
2018,8,1,15,15,834.5,101.5,3.7,31.5,699.5,718.54,536.1
2018,8,1,15,30,822.0,99.0,3.7,31.5,658.0,671.25,504.58
2018,8,1,15,45,805.5,96.5,3.8,30.7,612.5,621.45,470.76
2018,8,1,16,0,789.0,94.0,3.9,29.9,567.0,569.94,434.31
2018,8,1,16,15,767.5,91.0,3.9,29.35,518.5,515.13,393.51
2018,8,1,16,30,746.0,88.0,3.9,28.8,470.0,461.02,351.89
2018,8,1,16,45,718.0,84.0,3.95,28.25,419.5,404.03,306.8
2018,8,1,17,0,690.0,80.0,4.0,27.7,369.0,348.3,261.26
2018,8,1,17,15,651.0,74.5,3.9,27.0,317.5,290.28,212.95
2018,8,1,17,30,612.0,69.0,3.8,26.3,266.0,236.02,166.82
2018,8,1,17,45,557.0,62.5,3.75,25.6,216.5,181.34,120.9
2018,8,1,18,0,502.0,56.0,3.7,24.9,167.0,132.76,81.18
2018,8,1,18,15,419.5,47.0,3.6,24.2,123.0,85.29,46.43
2018,8,1,18,30,337.0,38.0,3.5,23.5,79.0,47.46,23.4
2018,8,1,18,45,216.0,25.0,3.45,22.8,47.0,19.87,7.34
2018,8,1,19,0,95.0,12.0,3.4,22.1,15.0,11.8,0.0
2018,8,1,19,15,47.5,6.0,3.35,21.75,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.3,16.3,12.5,8.85,0.0
2018,8,2,5,30,155.0,18.0,2.3,16.6,25.0,14.64,0.0
2018,8,2,5,45,281.0,29.0,2.25,16.95,61.0,25.72,14.92
2018,8,2,6,0,407.0,40.0,2.2,17.3,97.0,62.23,31.56
2018,8,2,6,15,486.0,47.0,2.2,18.05,143.5,103.69,59.59
2018,8,2,6,30,565.0,54.0,2.2,18.8,190.0,154.32,99.3
2018,8,2,6,45,619.0,58.5,2.25,19.5,241.0,205.49,142.98
2018,8,2,7,0,673.0,63.0,2.3,20.2,292.0,263.36,192.86
2018,8,2,7,15,710.0,67.0,2.25,21.05,344.5,319.33,241.01
2018,8,2,7,30,747.0,71.0,2.2,21.9,397.0,378.68,290.5
2018,8,2,7,45,775.0,74.0,2.2,22.75,449.0,435.92,336.91
2018,8,2,8,0,803.0,77.0,2.2,23.6,501.0,494.96,382.96
2018,8,2,8,15,823.5,79.0,2.25,24.3,550.5,549.78,424.64
2018,8,2,8,30,844.0,81.0,2.3,25.0,600.0,605.14,465.29
2018,8,2,8,45,860.0,82.5,2.35,25.75,646.0,657.11,502.09
2018,8,2,9,0,876.0,84.0,2.4,26.5,692.0,708.46,535.57
2018,8,2,9,15,882.5,88.0,2.5,26.95,731.5,754.38,565.3
2018,8,2,9,30,889.0,92.0,2.6,27.4,771.0,798.39,593.37
2018,8,2,9,45,891.5,97.0,2.75,27.85,805.0,838.01,618.51
2018,8,2,10,0,894.0,102.0,2.9,28.3,839.0,875.05,641.75
2018,8,2,10,15,901.5,103.5,2.95,28.6,868.5,910.21,663.31
2018,8,2,10,30,909.0,105.0,3.0,28.9,898.0,942.76,683.03
2018,8,2,10,45,914.5,105.5,3.1,29.2,920.5,969.64,699.38
2018,8,2,11,0,920.0,106.0,3.2,29.5,943.0,993.49,713.82
2018,8,2,11,15,923.5,106.0,3.25,29.8,958.0,1011.74,724.32
2018,8,2,11,30,927.0,106.0,3.3,30.1,973.0,1026.66,732.8
2018,8,2,11,45,929.0,106.5,3.35,30.35,980.5,1037.21,738.75
2018,8,2,12,0,931.0,107.0,3.4,30.6,988.0,1044.28,742.63
2018,8,2,12,15,929.5,108.0,3.5,30.7,987.0,1044.84,743.36
2018,8,2,12,30,928.0,109.0,3.6,30.8,986.0,1041.88,742.0
2018,8,2,12,45,923.5,110.5,3.65,30.9,976.5,1032.96,736.61
2018,8,2,13,0,919.0,112.0,3.7,31.0,967.0,1020.63,729.18
2018,8,2,13,15,916.5,111.0,3.8,30.85,951.5,1004.35,720.37
2018,8,2,13,30,914.0,110.0,3.9,30.7,936.0,984.78,709.46
2018,8,2,13,45,910.0,109.0,3.95,30.6,913.0,960.61,695.11
2018,8,2,14,0,906.0,108.0,4.0,30.5,890.0,933.42,678.76
2018,8,2,14,15,899.5,106.5,4.05,30.3,860.0,900.63,658.89
2018,8,2,14,30,893.0,105.0,4.1,30.1,830.0,865.25,637.14
2018,8,2,14,45,885.5,102.5,4.15,29.85,794.0,825.63,612.43
2018,8,2,15,0,878.0,100.0,4.2,29.6,758.0,783.86,585.94
2018,8,2,15,15,866.0,97.5,4.2,29.6,716.0,736.86,554.72
2018,8,2,15,30,854.0,95.0,4.2,29.6,674.0,688.51,522.19
2018,8,2,15,45,840.5,92.0,4.25,28.95,628.5,637.59,487.09
2018,8,2,16,0,827.0,89.0,4.3,28.3,583.0,586.65,450.32
2018,8,2,16,15,810.5,84.5,4.3,27.8,534.0,531.12,408.57
2018,8,2,16,30,794.0,80.0,4.3,27.3,485.0,475.73,365.51
2018,8,2,16,45,769.5,76.0,4.3,26.8,433.5,417.73,319.0
2018,8,2,17,0,745.0,72.0,4.3,26.3,382.0,361.27,272.17
2018,8,2,17,15,710.0,67.0,4.2,25.6,329.5,302.16,222.27
2018,8,2,17,30,675.0,62.0,4.1,24.9,277.0,246.31,174.05
2018,8,2,17,45,623.5,56.0,4.05,24.15,226.0,188.43,124.78
2018,8,2,18,0,572.0,50.0,4.0,23.4,175.0,137.12,82.23
2018,8,2,18,15,489.0,42.0,3.8,22.7,129.0,86.63,45.07
2018,8,2,18,30,406.0,34.0,3.6,22.0,83.0,45.82,20.75
2018,8,2,18,45,267.0,23.5,3.4,21.25,49.5,18.57,5.83
2018,8,2,19,0,128.0,13.0,3.2,20.5,16.0,12.78,0.0
2018,8,2,19,15,64.0,6.5,3.1,20.15,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,19.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,3,5,15,105.0,9.0,1.95,15.5,13.5,8.85,0.0
2018,8,3,5,30,210.0,18.0,2.0,16.0,27.0,17.69,0.0
2018,8,3,5,45,351.5,27.5,2.1,16.45,66.0,24.43,13.71
2018,8,3,6,0,493.0,37.0,2.2,16.9,105.0,64.43,30.6
2018,8,3,6,15,568.5,42.5,2.15,17.5,153.5,110.12,61.46
2018,8,3,6,30,644.0,48.0,2.1,18.1,202.0,163.2,103.5
2018,8,3,6,45,691.0,53.5,2.05,18.75,255.0,218.07,150.93
2018,8,3,7,0,738.0,59.0,2.0,19.4,308.0,277.98,203.1
2018,8,3,7,15,769.5,63.0,1.95,20.25,361.5,335.68,253.04
2018,8,3,7,30,801.0,67.0,1.9,21.1,415.0,396.08,303.57
2018,8,3,7,45,823.5,71.0,1.85,22.0,468.0,454.74,350.87
2018,8,3,8,0,846.0,75.0,1.8,22.9,521.0,514.4,396.92
2018,8,3,8,15,862.5,78.5,1.85,23.7,571.0,570.86,439.31
2018,8,3,8,30,879.0,82.0,1.9,24.5,621.0,627.25,480.09
2018,8,3,8,45,890.5,85.5,1.9,25.25,667.0,679.97,516.61
2018,8,3,9,0,902.0,89.0,1.9,26.0,713.0,731.6,549.43
2018,8,3,9,15,911.0,91.5,1.95,26.65,754.0,778.99,578.91
2018,8,3,9,30,920.0,94.0,2.0,27.3,795.0,824.58,606.71
2018,8,3,9,45,926.0,97.0,2.05,27.9,830.5,866.2,631.58
2018,8,3,10,0,932.0,100.0,2.1,28.5,866.0,905.36,654.57
2018,8,3,10,15,938.5,100.5,2.25,29.0,895.5,939.76,675.51
2018,8,3,10,30,945.0,101.0,2.4,29.5,925.0,971.38,694.59
2018,8,3,10,45,949.0,102.5,2.5,29.95,947.5,998.74,710.57
2018,8,3,11,0,953.0,104.0,2.6,30.4,970.0,1022.88,724.54
2018,8,3,11,15,955.5,105.0,2.65,30.65,985.0,1041.71,735.34
2018,8,3,11,30,958.0,106.0,2.7,30.9,1000.0,1057.08,744.07
2018,8,3,11,45,958.5,107.0,2.8,31.2,1007.0,1066.92,749.83
2018,8,3,12,0,959.0,108.0,2.9,31.5,1014.0,1073.13,753.48
2018,8,3,12,15,957.0,108.5,3.0,31.55,1012.0,1072.69,753.9
2018,8,3,12,30,955.0,109.0,3.1,31.6,1010.0,1068.62,752.2
2018,8,3,12,45,951.5,109.5,3.15,31.65,1000.5,1059.46,747.01
2018,8,3,13,0,948.0,110.0,3.2,31.7,991.0,1046.76,739.74
2018,8,3,13,15,943.0,110.0,3.3,31.6,973.5,1028.65,729.98
2018,8,3,13,30,938.0,110.0,3.4,31.5,956.0,1007.22,718.13
2018,8,3,13,45,930.5,110.0,3.5,31.4,931.0,980.27,702.7
2018,8,3,14,0,923.0,110.0,3.6,31.3,906.0,950.38,685.28
2018,8,3,14,15,913.5,109.5,3.65,31.1,874.0,915.46,664.39
2018,8,3,14,30,904.0,109.0,3.7,30.9,842.0,878.07,641.69
2018,8,3,14,45,891.0,109.0,3.75,30.7,804.0,836.11,615.67
2018,8,3,15,0,878.0,109.0,3.8,30.5,766.0,792.37,588.11
2018,8,3,15,15,865.5,106.5,3.8,30.5,723.0,744.93,556.96
2018,8,3,15,30,853.0,104.0,3.8,30.5,680.0,697.67,525.56
2018,8,3,15,45,831.5,102.5,3.85,29.95,631.5,642.78,487.37
2018,8,3,16,0,810.0,101.0,3.9,29.4,583.0,587.94,447.99
2018,8,3,16,15,780.0,99.5,3.9,29.0,530.5,528.85,403.81
2018,8,3,16,30,750.0,98.0,3.9,28.6,478.0,471.28,359.44
2018,8,3,16,45,714.5,94.0,3.9,28.15,424.5,410.12,311.14
2018,8,3,17,0,679.0,90.0,3.9,27.7,371.0,352.16,263.92
2018,8,3,17,15,633.5,84.5,3.75,26.95,318.0,292.54,214.66
2018,8,3,17,30,588.0,79.0,3.6,26.2,265.0,237.45,168.26
2018,8,3,17,45,524.5,70.5,3.45,25.4,213.5,180.4,121.07
2018,8,3,18,0,461.0,62.0,3.3,24.6,162.0,130.51,80.99
2018,8,3,18,15,376.5,50.5,3.15,23.85,117.5,83.03,46.47
2018,8,3,18,30,292.0,39.0,3.0,23.1,73.0,44.71,22.71
2018,8,3,18,45,182.5,24.5,2.9,22.3,42.5,19.19,5.22
2018,8,3,19,0,73.0,10.0,2.8,21.5,12.0,9.83,0.0
2018,8,3,19,15,36.5,5.0,2.75,21.15,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,5,15,68.5,8.5,1.4,18.15,11.0,8.36,0.0
2018,8,4,5,30,137.0,17.0,1.5,18.8,22.0,16.71,0.0
2018,8,4,5,45,254.0,29.0,1.6,19.4,57.0,24.89,13.6
2018,8,4,6,0,371.0,41.0,1.7,20.0,92.0,59.97,30.75
2018,8,4,6,15,446.5,51.5,1.7,20.6,138.5,102.17,59.34
2018,8,4,6,30,522.0,62.0,1.7,21.2,185.0,153.19,98.92
2018,8,4,6,45,573.0,69.5,1.7,21.75,236.0,204.14,141.71
2018,8,4,7,0,624.0,77.0,1.7,22.3,287.0,260.67,189.67
2018,8,4,7,15,660.0,83.5,1.85,23.15,339.0,316.28,236.76
2018,8,4,7,30,696.0,90.0,2.0,24.0,391.0,375.24,285.34
2018,8,4,7,45,722.0,95.0,2.15,24.8,442.0,431.14,330.37
2018,8,4,8,0,748.0,100.0,2.3,25.6,493.0,489.04,375.43
2018,8,4,8,15,768.0,104.5,2.45,26.25,542.0,543.95,417.09
2018,8,4,8,30,788.0,109.0,2.6,26.9,591.0,599.32,457.83
2018,8,4,8,45,803.0,113.0,2.7,27.55,636.5,651.06,494.61
2018,8,4,9,0,818.0,117.0,2.8,28.2,682.0,702.24,529.79
2018,8,4,9,15,838.0,116.0,2.95,28.7,725.0,751.19,561.76
2018,8,4,9,30,858.0,115.0,3.1,29.2,768.0,796.94,591.13
2018,8,4,9,45,877.0,112.0,3.25,29.75,806.0,840.94,618.88
2018,8,4,10,0,896.0,109.0,3.4,30.3,844.0,883.51,645.37
2018,8,4,10,15,904.5,109.0,3.5,30.55,873.5,918.12,666.9
2018,8,4,10,30,913.0,109.0,3.6,30.8,903.0,950.17,686.7
2018,8,4,10,45,920.0,108.5,3.7,31.1,926.0,977.54,703.28
2018,8,4,11,0,927.0,108.0,3.8,31.4,949.0,1001.93,717.96
2018,8,4,11,15,931.5,107.5,3.9,31.45,964.0,1020.75,729.84
2018,8,4,11,30,936.0,107.0,4.0,31.5,979.0,1036.24,739.71
2018,8,4,11,45,940.0,105.0,4.1,31.6,986.5,1046.27,746.07
2018,8,4,12,0,944.0,103.0,4.2,31.7,994.0,1052.79,750.32
2018,8,4,12,15,942.0,104.0,4.3,31.65,992.5,1052.83,751.04
2018,8,4,12,30,940.0,105.0,4.4,31.6,991.0,1049.29,749.62
2018,8,4,12,45,937.0,105.5,4.5,31.6,981.5,1040.69,744.92
2018,8,4,13,0,934.0,106.0,4.6,31.6,972.0,1028.6,738.08
2018,8,4,13,15,933.0,103.5,4.7,31.45,956.0,1011.94,728.77
2018,8,4,13,30,932.0,101.0,4.8,31.3,940.0,991.86,717.63
2018,8,4,13,45,929.5,99.0,4.9,31.15,917.0,967.57,703.69
2018,8,4,14,0,927.0,97.0,5.0,31.0,894.0,940.11,687.56
2018,8,4,14,15,921.5,94.5,5.05,30.75,863.5,906.46,667.1
2018,8,4,14,30,916.0,92.0,5.1,30.5,833.0,870.09,644.62
2018,8,4,14,45,909.5,89.0,5.15,30.25,796.5,829.85,619.25
2018,8,4,15,0,903.0,86.0,5.2,30.0,760.0,787.32,591.97
2018,8,4,15,15,891.5,84.5,5.2,30.0,718.0,740.61,560.58
2018,8,4,15,30,880.0,83.0,5.2,30.0,676.0,692.44,527.81
2018,8,4,15,45,865.5,80.5,5.15,29.25,629.5,640.12,491.62
2018,8,4,16,0,851.0,78.0,5.1,28.5,583.0,587.14,452.87
2018,8,4,16,15,831.5,76.0,5.05,28.0,533.5,531.56,410.45
2018,8,4,16,30,812.0,74.0,5.0,27.5,484.0,476.42,366.99
2018,8,4,16,45,784.5,71.0,4.9,27.0,431.5,417.13,318.94
2018,8,4,17,0,757.0,68.0,4.8,26.5,379.0,359.67,270.9
2018,8,4,17,15,719.0,64.0,4.65,25.85,326.0,299.9,220.14
2018,8,4,17,30,681.0,60.0,4.5,25.2,273.0,243.73,171.47
2018,8,4,17,45,625.0,54.5,4.3,24.55,222.0,185.16,121.65
2018,8,4,18,0,569.0,49.0,4.1,23.9,171.0,133.64,79.22
2018,8,4,18,15,481.5,41.0,3.85,23.25,124.5,83.12,42.57
2018,8,4,18,30,394.0,33.0,3.6,22.6,78.0,42.83,19.13
2018,8,4,18,45,253.5,22.5,3.35,21.95,46.0,17.94,3.38
2018,8,4,19,0,113.0,12.0,3.1,21.3,14.0,11.8,0.0
2018,8,4,19,15,56.5,6.0,3.0,20.9,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.85,20.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,5,15,97.0,8.5,1.9,15.6,12.0,0.0,0.0
2018,8,5,5,30,194.0,17.0,2.0,16.1,24.0,16.71,0.0
2018,8,5,5,45,339.0,26.0,2.1,16.6,62.0,22.02,11.28
2018,8,5,6,0,484.0,35.0,2.2,17.1,100.0,60.77,28.16
2018,8,5,6,15,564.0,41.0,2.2,17.75,149.0,106.81,58.86
2018,8,5,6,30,644.0,47.0,2.2,18.4,198.0,160.84,101.31
2018,8,5,6,45,694.0,51.5,2.2,19.1,251.0,215.43,148.35
2018,8,5,7,0,744.0,56.0,2.2,19.8,304.0,275.41,200.58
2018,8,5,7,15,777.5,59.5,2.3,20.5,358.0,333.68,251.45
2018,8,5,7,30,811.0,63.0,2.4,21.2,412.0,394.88,303.32
2018,8,5,7,45,835.0,66.0,2.45,21.95,465.0,453.92,351.83
2018,8,5,8,0,859.0,69.0,2.5,22.7,518.0,513.88,399.25
2018,8,5,8,15,877.0,71.0,2.55,23.4,568.5,570.38,442.5
2018,8,5,8,30,895.0,73.0,2.6,24.1,619.0,626.92,484.24
2018,8,5,8,45,909.0,74.5,2.65,24.75,665.5,680.04,522.18
2018,8,5,9,0,923.0,76.0,2.7,25.4,712.0,732.26,556.17
2018,8,5,9,15,927.5,81.0,2.8,26.0,752.5,779.82,586.7
2018,8,5,9,30,932.0,86.0,2.9,26.6,793.0,825.17,615.3
2018,8,5,9,45,932.5,91.5,3.05,27.15,827.0,865.34,640.48
2018,8,5,10,0,933.0,97.0,3.2,27.7,861.0,902.65,663.56
2018,8,5,10,15,940.5,97.5,3.3,28.0,891.0,938.0,685.55
2018,8,5,10,30,948.0,98.0,3.4,28.3,921.0,970.62,705.64
2018,8,5,10,45,953.5,98.5,3.5,28.6,944.5,998.44,722.56
2018,8,5,11,0,959.0,99.0,3.6,28.9,968.0,1023.08,737.45
2018,8,5,11,15,962.5,99.5,3.7,29.05,983.5,1042.48,749.47
2018,8,5,11,30,966.0,100.0,3.8,29.2,999.0,1058.4,759.36
2018,8,5,11,45,967.5,100.0,3.9,29.3,1006.0,1068.25,765.65
2018,8,5,12,0,969.0,100.0,4.0,29.4,1013.0,1074.45,769.77
2018,8,5,12,15,971.0,99.0,4.05,29.45,1013.0,1076.43,771.14
2018,8,5,12,30,973.0,98.0,4.1,29.5,1013.0,1074.7,770.3
2018,8,5,12,45,975.0,95.0,4.2,29.5,1005.0,1067.18,766.38
2018,8,5,13,0,977.0,92.0,4.3,29.5,997.0,1055.93,760.18
2018,8,5,13,15,974.0,92.0,4.3,29.45,980.5,1039.26,750.1
2018,8,5,13,30,971.0,92.0,4.3,29.4,964.0,1019.08,737.86
2018,8,5,13,45,967.0,91.0,4.35,29.35,940.5,993.55,722.44
2018,8,5,14,0,963.0,90.0,4.4,29.3,917.0,964.78,704.89
2018,8,5,14,15,956.5,89.5,4.4,29.2,886.0,931.25,684.0
2018,8,5,14,30,950.0,89.0,4.4,29.1,855.0,894.95,661.15
2018,8,5,14,45,941.0,88.0,4.4,29.0,817.5,853.51,634.65
2018,8,5,15,0,932.0,87.0,4.4,28.9,780.0,809.87,606.4
2018,8,5,15,15,921.0,84.5,4.4,28.9,736.5,761.25,574.13
2018,8,5,15,30,910.0,82.0,4.4,28.9,693.0,711.05,540.37
2018,8,5,15,45,894.5,80.0,4.4,28.4,645.0,657.18,503.18
2018,8,5,16,0,879.0,78.0,4.4,27.9,597.0,602.67,463.31
2018,8,5,16,15,858.5,76.0,4.35,27.55,546.0,545.1,419.49
2018,8,5,16,30,838.0,74.0,4.3,27.2,495.0,488.03,374.65
2018,8,5,16,45,811.0,70.5,4.25,26.8,441.0,427.02,325.47
2018,8,5,17,0,784.0,67.0,4.2,26.4,387.0,367.76,276.11
2018,8,5,17,15,746.0,63.0,4.0,25.75,333.0,306.48,224.2
2018,8,5,17,30,708.0,59.0,3.8,25.1,279.0,248.78,174.28
2018,8,5,17,45,650.5,53.5,3.55,24.45,226.0,189.36,123.8
2018,8,5,18,0,593.0,48.0,3.3,23.8,173.0,135.23,79.38
2018,8,5,18,15,500.5,41.0,3.1,23.0,126.0,83.94,42.6
2018,8,5,18,30,408.0,34.0,2.9,22.2,79.0,43.5,19.67
2018,8,5,18,45,252.5,22.5,2.65,21.4,45.5,18.14,2.0
2018,8,5,19,0,97.0,11.0,2.4,20.6,12.0,10.81,0.0
2018,8,5,19,15,48.5,5.5,2.4,20.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,34.0,6.5,1.75,16.15,7.5,0.0,0.0
2018,8,6,5,30,68.0,13.0,1.9,16.8,15.0,12.78,0.0
2018,8,6,5,45,147.5,30.0,2.0,17.4,46.0,24.13,12.49
2018,8,6,6,0,227.0,47.0,2.1,18.0,77.0,55.23,32.0
2018,8,6,6,15,284.5,65.0,2.1,18.6,119.5,93.93,59.94
2018,8,6,6,30,342.0,83.0,2.1,19.2,162.0,139.44,95.78
2018,8,6,6,45,377.5,100.5,2.1,19.8,208.5,186.01,134.77
2018,8,6,7,0,413.0,118.0,2.1,20.4,255.0,236.58,177.27
2018,8,6,7,15,442.0,133.5,2.2,21.2,303.0,286.77,219.1
2018,8,6,7,30,471.0,149.0,2.3,22.0,351.0,339.83,262.28
2018,8,6,7,45,487.5,165.5,2.45,22.8,398.0,390.77,302.82
2018,8,6,8,0,504.0,182.0,2.6,23.6,445.0,442.81,342.99
2018,8,6,8,15,521.0,196.0,2.75,24.35,491.0,493.57,381.15
2018,8,6,8,30,538.0,210.0,2.9,25.1,537.0,545.04,418.78
2018,8,6,8,45,546.5,225.0,3.0,25.85,579.0,592.4,452.2
2018,8,6,9,0,555.0,240.0,3.1,26.6,621.0,639.26,484.41
2018,8,6,9,15,597.5,235.0,3.25,27.25,668.0,690.77,520.47
2018,8,6,9,30,640.0,230.0,3.4,27.9,715.0,745.6,558.1
2018,8,6,9,45,687.0,217.0,3.5,28.5,759.5,795.9,592.18
2018,8,6,10,0,734.0,204.0,3.6,29.1,804.0,847.01,625.48
2018,8,6,10,15,737.0,210.0,3.7,29.45,831.0,878.87,645.23
2018,8,6,10,30,740.0,216.0,3.8,29.8,858.0,908.37,663.45
2018,8,6,10,45,738.5,224.0,3.85,30.2,878.0,933.21,678.14
2018,8,6,11,0,737.0,232.0,3.9,30.6,898.0,955.28,691.02
2018,8,6,11,15,736.5,236.0,3.95,30.75,911.0,971.38,700.73
2018,8,6,11,30,736.0,240.0,4.0,30.9,924.0,984.61,708.7
2018,8,6,11,45,732.0,244.5,4.05,31.1,929.0,991.96,712.82
2018,8,6,12,0,728.0,249.0,4.1,31.3,934.0,996.31,715.16
2018,8,6,12,15,746.5,237.5,4.2,31.4,939.0,1003.81,720.23
2018,8,6,12,30,765.0,226.0,4.3,31.5,944.0,1008.21,723.38
2018,8,6,12,45,787.0,209.5,4.35,31.55,942.5,1003.35,720.54
2018,8,6,13,0,809.0,193.0,4.4,31.6,941.0,999.88,718.78
2018,8,6,13,15,804.0,192.0,4.45,31.55,924.0,982.28,708.21
2018,8,6,13,30,799.0,191.0,4.5,31.5,907.0,961.8,695.89
2018,8,6,13,45,792.0,189.0,4.55,31.45,883.0,935.69,679.88
2018,8,6,14,0,785.0,187.0,4.6,31.4,859.0,907.05,662.16
2018,8,6,14,15,777.5,183.0,4.65,31.25,829.0,873.58,641.37
2018,8,6,14,30,770.0,179.0,4.7,31.1,799.0,840.14,620.64
2018,8,6,14,45,760.5,174.0,4.7,30.95,762.5,799.6,594.55
2018,8,6,15,0,751.0,169.0,4.7,30.8,726.0,757.41,567.08
2018,8,6,15,15,735.0,164.5,4.7,30.8,683.5,709.56,533.77
2018,8,6,15,30,719.0,160.0,4.7,30.8,641.0,661.05,499.37
2018,8,6,15,45,705.0,152.0,4.65,30.25,595.5,609.89,463.31
2018,8,6,16,0,691.0,144.0,4.6,29.7,550.0,558.42,426.03
2018,8,6,16,15,678.0,133.5,4.5,29.3,502.5,504.93,385.84
2018,8,6,16,30,665.0,123.0,4.4,28.9,455.0,451.51,344.57
2018,8,6,16,45,641.5,113.5,4.3,28.45,405.0,394.84,299.65
2018,8,6,17,0,618.0,104.0,4.2,28.0,355.0,339.84,254.74
2018,8,6,17,15,582.5,94.5,3.85,27.3,304.0,282.89,207.51
2018,8,6,17,30,547.0,85.0,3.5,26.6,253.0,229.46,162.4
2018,8,6,17,45,497.0,73.5,3.1,25.85,204.0,174.82,116.96
2018,8,6,18,0,447.0,62.0,2.7,25.1,155.0,125.86,77.4
2018,8,6,18,15,364.5,49.5,2.5,24.3,111.0,78.81,43.59
2018,8,6,18,30,282.0,37.0,2.3,23.5,67.0,40.65,20.18
2018,8,6,18,45,171.5,22.5,2.15,22.75,38.0,17.73,0.0
2018,8,6,19,0,61.0,8.0,2.0,22.0,9.0,7.86,0.0
2018,8,6,19,15,30.5,4.0,1.95,21.65,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,7,5,15,28.0,5.5,1.45,17.05,6.5,0.0,0.0
2018,8,7,5,30,56.0,11.0,1.5,17.6,13.0,10.81,0.0
2018,8,7,5,45,134.5,28.0,1.6,18.1,43.0,22.18,10.6
2018,8,7,6,0,213.0,45.0,1.7,18.6,73.0,52.33,30.05
2018,8,7,6,15,279.0,63.0,1.75,19.15,116.5,91.14,57.72
2018,8,7,6,30,345.0,81.0,1.8,19.7,160.0,137.77,94.01
2018,8,7,6,45,397.0,95.0,1.85,20.25,208.5,185.03,132.94
2018,8,7,7,0,449.0,109.0,1.9,20.8,257.0,238.13,177.18
2018,8,7,7,15,490.0,121.0,1.95,21.5,308.5,291.09,221.23
2018,8,7,7,30,531.0,133.0,2.0,22.2,360.0,348.19,267.68
2018,8,7,7,45,563.5,142.5,2.05,22.95,411.0,402.8,311.09
2018,8,7,8,0,596.0,152.0,2.1,23.7,462.0,461.66,356.38
2018,8,7,8,15,622.0,159.5,2.15,24.4,511.0,515.74,396.89
2018,8,7,8,30,648.0,167.0,2.2,25.1,560.0,571.2,437.18
2018,8,7,8,45,669.0,172.5,2.25,25.75,605.5,622.43,473.39
2018,8,7,9,0,690.0,178.0,2.3,26.4,651.0,673.95,508.84
2018,8,7,9,15,716.0,178.5,2.35,27.05,695.5,724.15,542.65
2018,8,7,9,30,742.0,179.0,2.4,27.7,740.0,774.41,575.65
2018,8,7,9,45,768.0,175.0,2.45,28.35,779.5,819.75,603.52
2018,8,7,10,0,794.0,171.0,2.5,29.0,819.0,862.32,629.17
2018,8,7,10,15,801.5,174.0,2.6,29.3,848.0,896.57,650.35
2018,8,7,10,30,809.0,177.0,2.7,29.6,877.0,928.5,669.99
2018,8,7,10,45,813.0,180.0,2.8,29.9,898.5,954.65,685.85
2018,8,7,11,0,817.0,183.0,2.9,30.2,920.0,978.0,699.96
2018,8,7,11,15,820.0,185.0,3.0,30.3,935.0,996.46,711.56
2018,8,7,11,30,823.0,187.0,3.1,30.4,950.0,1011.88,721.35
2018,8,7,11,45,823.5,188.0,3.15,30.5,956.5,1020.68,726.64
2018,8,7,12,0,824.0,189.0,3.2,30.6,963.0,1026.27,730.07
2018,8,7,12,15,830.5,185.0,3.3,30.65,964.5,1029.53,732.7
2018,8,7,12,30,837.0,181.0,3.4,30.7,966.0,1029.51,733.37
2018,8,7,12,45,844.5,174.5,3.5,30.7,960.0,1024.58,731.18
2018,8,7,13,0,852.0,168.0,3.6,30.7,954.0,1016.23,726.93
2018,8,7,13,15,847.0,167.5,3.65,30.6,937.0,998.53,716.7
2018,8,7,13,30,842.0,167.0,3.7,30.5,920.0,977.79,704.61
2018,8,7,13,45,835.5,165.0,3.75,30.4,895.5,951.21,688.72
2018,8,7,14,0,829.0,163.0,3.8,30.3,871.0,921.92,671.02
2018,8,7,14,15,819.5,161.0,3.85,30.15,840.0,887.48,649.93
2018,8,7,14,30,810.0,159.0,3.9,30.0,809.0,850.84,627.19
2018,8,7,14,45,797.0,156.5,3.95,29.8,771.5,808.88,600.73
2018,8,7,15,0,784.0,154.0,4.0,29.6,734.0,765.41,572.9
2018,8,7,15,15,768.5,150.0,4.0,29.6,691.0,718.39,541.03
2018,8,7,15,30,753.0,146.0,4.0,29.6,648.0,669.3,506.31
2018,8,7,15,45,731.0,142.0,4.0,29.05,600.5,615.54,468.45
2018,8,7,16,0,709.0,138.0,4.0,28.5,553.0,562.14,429.77
2018,8,7,16,15,680.0,132.5,3.95,28.05,502.0,504.1,386.26
2018,8,7,16,30,651.0,127.0,3.9,27.6,451.0,447.74,342.79
2018,8,7,16,45,615.5,120.0,3.9,27.2,399.0,389.06,296.36
2018,8,7,17,0,580.0,113.0,3.9,26.8,347.0,333.37,251.06
2018,8,7,17,15,535.0,103.5,3.65,26.1,295.0,275.48,203.42
2018,8,7,17,30,490.0,94.0,3.4,25.4,243.0,221.1,158.04
2018,8,7,17,45,429.0,81.5,3.15,24.65,193.5,166.63,113.39
2018,8,7,18,0,368.0,69.0,2.9,23.9,144.0,119.1,75.61
2018,8,7,18,15,289.5,53.0,2.75,23.15,101.5,73.82,42.76
2018,8,7,18,30,211.0,37.0,2.6,22.4,59.0,37.78,19.58
2018,8,7,18,45,124.5,22.0,2.45,21.65,33.0,17.37,0.0
2018,8,7,19,0,38.0,7.0,2.3,20.9,7.0,6.88,0.0
2018,8,7,19,15,19.0,3.5,2.25,20.6,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.9,17.35,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.9,17.9,15.0,12.78,0.0
2018,8,8,5,45,185.5,28.0,0.9,18.4,47.5,22.0,10.01
2018,8,8,6,0,291.0,43.0,0.9,18.9,80.0,54.82,29.61
2018,8,8,6,15,368.0,56.0,0.9,19.55,125.0,94.73,56.75
2018,8,8,6,30,445.0,69.0,0.9,20.2,170.0,144.51,94.93
2018,8,8,6,45,499.5,79.5,0.95,20.85,220.5,194.72,136.36
2018,8,8,7,0,554.0,90.0,1.0,21.5,271.0,251.03,183.32
2018,8,8,7,15,593.0,98.5,1.15,22.4,323.0,305.84,229.06
2018,8,8,7,30,632.0,107.0,1.3,23.3,375.0,364.44,276.74
2018,8,8,7,45,661.0,114.0,1.45,24.25,426.5,420.48,321.18
2018,8,8,8,0,690.0,121.0,1.6,25.2,478.0,478.62,365.76
2018,8,8,8,15,712.5,127.0,1.75,25.9,527.5,533.91,407.23
2018,8,8,8,30,735.0,133.0,1.9,26.6,577.0,590.04,448.07
2018,8,8,8,45,751.5,138.0,2.05,27.25,622.5,641.74,484.72
2018,8,8,9,0,768.0,143.0,2.2,27.9,668.0,693.13,520.22
2018,8,8,9,15,780.0,147.5,2.25,28.3,708.5,739.01,550.73
2018,8,8,9,30,792.0,152.0,2.3,28.7,749.0,784.5,579.47
2018,8,8,9,45,800.0,156.5,2.35,29.1,784.0,825.25,604.66
2018,8,8,10,0,808.0,161.0,2.4,29.5,819.0,864.03,628.3
2018,8,8,10,15,817.5,162.5,2.4,29.75,848.5,898.94,649.17
2018,8,8,10,30,827.0,164.0,2.4,30.0,878.0,931.58,668.44
2018,8,8,10,45,834.5,164.0,2.4,30.25,900.5,958.34,683.84
2018,8,8,11,0,842.0,164.0,2.4,30.5,923.0,982.38,697.51
2018,8,8,11,15,847.0,164.0,2.4,30.6,938.0,1001.1,708.27
2018,8,8,11,30,852.0,164.0,2.4,30.7,953.0,1016.74,717.2
2018,8,8,11,45,856.0,163.0,2.4,30.85,960.5,1027.17,722.84
2018,8,8,12,0,860.0,162.0,2.4,31.0,968.0,1034.32,726.59
2018,8,8,12,15,865.5,158.5,2.4,31.05,969.0,1030.75,724.13
2018,8,8,12,30,871.0,155.0,2.4,31.1,970.0,1030.23,723.79
2018,8,8,12,45,877.0,149.0,2.35,31.15,963.0,1024.31,719.64
2018,8,8,13,0,883.0,143.0,2.3,31.2,956.0,1014.92,713.52
2018,8,8,13,15,881.0,141.0,2.3,31.2,940.0,998.37,703.75
2018,8,8,13,30,879.0,139.0,2.3,31.2,924.0,978.61,692.1
2018,8,8,13,45,875.5,136.0,2.3,31.2,900.0,953.32,677.01
2018,8,8,14,0,872.0,133.0,2.3,31.2,876.0,925.08,660.07
2018,8,8,14,15,865.5,130.5,2.3,31.05,845.5,891.89,640.31
2018,8,8,14,30,859.0,128.0,2.3,30.9,815.0,856.2,618.81
2018,8,8,14,45,850.5,124.5,2.35,30.8,778.5,818.47,596.03
2018,8,8,15,0,842.0,121.0,2.4,30.7,742.0,775.45,569.41
2018,8,8,15,15,828.0,118.0,2.4,30.7,699.0,727.19,538.34
2018,8,8,15,30,814.0,115.0,2.4,30.7,656.0,677.84,505.32
2018,8,8,15,45,798.0,110.5,2.45,30.2,609.0,624.89,469.18
2018,8,8,16,0,782.0,106.0,2.5,29.7,562.0,571.57,431.54
2018,8,8,16,15,761.0,101.0,2.5,29.3,512.0,514.99,389.86
2018,8,8,16,30,740.0,96.0,2.5,28.9,462.0,458.76,347.03
2018,8,8,16,45,710.0,91.0,2.55,28.45,410.0,399.85,300.89
2018,8,8,17,0,680.0,86.0,2.6,28.0,358.0,343.18,254.96
2018,8,8,17,15,637.5,79.0,2.5,27.15,305.0,283.08,205.56
2018,8,8,17,30,595.0,72.0,2.4,26.3,252.0,227.23,158.69
2018,8,8,17,45,534.0,64.0,2.35,25.5,201.5,171.14,112.37
2018,8,8,18,0,473.0,56.0,2.3,24.7,151.0,121.97,73.15
2018,8,8,18,15,381.5,45.0,2.2,23.85,107.0,74.35,39.59
2018,8,8,18,30,290.0,34.0,2.1,23.0,63.0,37.54,17.97
2018,8,8,18,45,173.0,21.0,2.0,22.15,35.5,16.61,0.0
2018,8,8,19,0,56.0,8.0,1.9,21.3,8.0,7.86,0.0
2018,8,8,19,15,28.0,4.0,1.85,20.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.75,18.95,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.8,19.4,16.0,12.78,0.0
2018,8,9,5,45,225.5,26.5,0.85,19.85,49.5,21.28,8.89
2018,8,9,6,0,349.0,40.0,0.9,20.3,83.0,55.73,28.41
