Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,7.86,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,16.84,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,44.37,20.36
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,84.13,45.43
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,135.32,83.22
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,187.45,126.12
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,246.63,175.9
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,304.12,224.62
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,366.14,275.75
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,424.6,323.04
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,485.29,370.48
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,543.12,414.44
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,601.56,457.45
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,653.67,494.79
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,706.35,530.48
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,754.63,561.65
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,801.05,591.17
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,840.9,616.1
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,878.09,639.11
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,913.62,661.16
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,946.52,681.41
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,974.33,698.1
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,999.03,712.83
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,1018.45,724.55
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,1034.49,734.25
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,1044.07,740.15
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,1050.07,743.97
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,1050.93,744.44
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,1048.14,742.79
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,1039.65,738.11
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,1027.51,731.26
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,1010.02,721.03
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,989.12,708.7
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,962.44,692.84
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,932.61,674.93
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,897.64,653.57
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,859.98,630.3
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,817.74,603.86
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,773.36,575.66
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,724.04,543.22
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,673.47,508.93
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,618.74,470.07
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,564.55,430.36
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,505.48,385.82
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,447.16,340.24
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,385.83,290.69
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,326.97,241.53
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,264.67,189.15
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,206.59,139.67
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,148.45,91.97
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,98.73,53.85
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,51.28,23.57
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,18.77,1.26
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,6.88,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,15.96,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,44.05,20.04
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,84.45,45.85
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,136.21,84.84
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,188.81,129.21
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,248.11,180.25
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,306.26,230.58
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,367.62,282.25
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,426.08,330.25
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,486.39,377.92
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,543.33,421.54
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,600.74,463.99
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,652.43,501.21
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,704.57,536.63
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,750.11,566.22
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,793.39,593.94
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,832.03,618.13
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,867.62,640.09
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,902.42,661.91
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,934.66,681.96
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,961.32,698.2
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,984.97,712.54
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,1003.06,723.78
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,1017.81,733.02
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,1027.16,738.61
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,1033.02,742.13
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,1031.46,741.37
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,1026.39,738.55
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,1012.17,729.99
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,994.76,719.52
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,978.87,710.14
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,959.58,698.6
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,933.31,682.87
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,904.19,665.24
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,871.27,644.9
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,832.09,620.19
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,789.67,593.16
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,745.41,564.5
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,697.25,532.17
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,647.93,496.8
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,593.28,457.73
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,538.75,417.47
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,480.5,372.64
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,423.38,327.24
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,363.15,278.14
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,306.03,230.13
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,246.63,179.73
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,192.23,133.05
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,136.97,87.5
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,90.06,51.29
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,46.63,22.87
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,17.36,0.0
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,10.81,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.93,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,14.56,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,41.31,19.29
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,77.36,42.65
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,124.31,78.06
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,152.41,109.21
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,164.81,125.95
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,207.83,161.97
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,253.8,199.69
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,300.79,237.44
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,350.41,276.32
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,396.18,310.95
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,442.74,345.13
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,543.83,421.75
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,659.06,505.74
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,719.62,546.69
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,780.76,586.17
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,825.04,614.11
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,867.37,640.62
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,902.37,662.21
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,934.77,682.06
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,961.03,698.02
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,984.24,712.07
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,1001.85,722.89
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,1016.1,731.68
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,1025.44,737.61
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,1031.27,741.45
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,1031.56,741.52
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,1028.29,739.5
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,1019.01,734.44
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,1006.27,727.26
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,982.94,713.14
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,956.77,697.24
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,935.53,684.55
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,910.69,669.43
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,867.87,642.29
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,827.28,616.52
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,774.19,582.11
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,721.25,547.29
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,670.54,512.1
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,617.69,474.23
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,564.28,435.9
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,511.2,396.54
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,465.59,361.36
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,418.1,323.21
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,363.06,277.74
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,309.15,231.68
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,248.89,180.41
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,193.92,133.15
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,136.88,86.31
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,88.97,49.69
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,45.39,21.4
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,17.26,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,10.32,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.91,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,18.68,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,41.27,19.62
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,78.36,44.64
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,125.08,80.04
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,169.5,118.33
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,214.92,157.76
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,264.52,200.17
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,318.19,244.81
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,385.84,298.62
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,461.92,357.55
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,521.27,402.96
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,582.63,448.72
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,640.26,490.69
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,699.05,531.99
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,744.97,562.19
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,791.3,592.44
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,832.46,618.74
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,871.33,643.33
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,906.09,665.1
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,938.2,685.08
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,965.64,701.84
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,990.01,716.65
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,1008.2,727.78
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,1023.0,736.88
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,1031.85,742.17
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,1037.14,745.36
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,1036.5,744.75
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,1032.28,742.05
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,1021.07,735.66
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,1006.46,727.23
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,988.32,716.31
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,966.91,703.35
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,939.55,687.08
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,909.28,668.83
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,874.03,646.93
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,836.33,623.23
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,796.81,598.18
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,752.17,569.29
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,701.71,535.49
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,650.28,498.92
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,595.12,459.45
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,540.02,418.67
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,480.97,373.09
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,423.1,326.93
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,362.46,277.3
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,304.93,228.72
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,244.51,177.37
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,189.56,130.24
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,133.61,84.41
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,86.7,48.7
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,42.85,20.13
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,15.0,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,9.34,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,18.68,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,40.12,18.53
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,77.57,43.6
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,125.68,79.9
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,167.79,117.75
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,208.02,154.48
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,261.08,199.62
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,320.84,249.27
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,383.93,300.11
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,453.63,354.42
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,513.54,400.14
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,575.53,445.91
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,634.02,487.41
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,693.82,528.25
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,737.36,556.32
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,777.99,582.19
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,812.8,604.02
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,843.9,623.29
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,878.73,645.06
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,911.23,665.14
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,936.89,680.86
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,959.76,694.84
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,977.77,706.02
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,992.67,715.32
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,1000.93,720.49
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,1005.91,723.72
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,1002.37,722.19
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,995.56,718.73
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,981.26,710.52
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,968.3,703.26
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,948.71,691.59
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,926.35,678.14
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,898.1,660.78
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,867.52,641.81
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,831.21,619.3
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,793.13,595.36
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,749.76,566.55
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,705.36,536.31
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,656.07,501.37
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,606.55,465.55
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,552.43,426.73
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,499.22,387.41
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,439.99,342.11
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,385.02,298.77
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,326.56,251.61
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,271.97,206.47
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,215.97,159.93
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,165.66,117.92
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,115.11,77.04
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,72.36,44.22
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,36.56,18.47
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,14.74,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,17.69,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,35.78,17.04
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,73.07,43.62
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,120.59,79.86
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,166.25,118.49
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,217.15,162.4
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,270.1,207.83
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,327.46,255.95
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,391.23,307.92
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,459.06,361.64
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,515.56,404.94
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,573.43,447.71
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,626.38,485.27
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,679.47,521.55
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,724.15,551.56
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,766.99,579.12
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,804.82,602.55
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,839.98,623.96
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,874.69,646.22
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,907.29,666.98
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,930.74,681.21
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,954.93,696.01
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,973.94,707.73
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,989.99,717.64
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,999.44,723.54
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,1005.69,727.54
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,1004.79,727.35
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,1000.63,725.21
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,990.76,719.62
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,977.73,712.08
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,959.11,700.99
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,937.52,688.0
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,909.78,671.38
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,879.44,652.9
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,846.69,632.35
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,809.15,608.37
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,765.35,580.02
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,720.16,549.66
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,669.99,513.94
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,619.41,477.18
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,565.26,438.03
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,511.65,398.07
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,453.59,353.26
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,397.47,308.59
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,337.96,260.0
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,280.84,212.22
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,222.58,163.36
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,170.35,119.38
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,118.02,77.09
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,74.37,44.02
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,36.84,17.69
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,15.73,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,16.71,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,33.98,15.32
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,66.51,38.74
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,106.97,69.81
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,152.2,107.78
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,202.73,150.97
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,259.23,198.3
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,323.88,251.24
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,386.74,301.59
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,455.64,354.98
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,488.6,379.52
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,512.74,396.44
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,498.94,383.96
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,467.44,357.98
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,492.54,374.43
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,514.25,387.58
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,590.27,442.18
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,676.47,501.98
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,723.14,533.02
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,770.16,564.25
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,803.04,586.08
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,834.86,607.2
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,893.76,648.37
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,952.08,687.46
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,927.88,669.96
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,899.47,649.44
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,948.72,686.35
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,988.53,712.82
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,985.08,711.39
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,978.08,708.15
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,959.21,697.84
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,937.32,685.6
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,902.53,664.38
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,868.85,643.8
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,755.84,566.56
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,649.42,489.77
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,678.8,516.05
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,697.91,533.61
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,660.19,506.83
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,619.71,477.75
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,565.46,438.74
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,511.55,398.71
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,454.46,354.43
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,398.75,309.8
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,339.5,261.13
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,283.54,213.87
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,224.4,163.76
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,170.94,118.26
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,117.06,74.51
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,72.95,41.25
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,34.54,15.01
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,14.74,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,17.2,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,38.46,16.03
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,77.34,41.71
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,129.03,80.04
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,182.97,125.16
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,244.96,178.39
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,303.4,229.43
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,365.66,282.48
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,425.84,332.34
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,488.27,382.13
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,545.8,426.59
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,602.66,469.01
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,657.47,508.37
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,711.73,544.89
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,760.93,576.97
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,808.56,607.55
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,851.4,634.06
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,891.95,658.76
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,927.26,680.03
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,959.7,699.33
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,986.17,715.27
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,1009.33,729.14
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,1028.71,740.41
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,1044.48,749.48
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,1052.91,754.05
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,1057.57,756.42
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,1056.74,756.62
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,1052.09,754.55
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,1040.69,747.82
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,1025.66,738.92
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,1006.35,728.37
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,983.56,715.57
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,955.6,698.94
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,924.51,680.2
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,887.82,657.83
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,848.49,633.47
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,804.43,605.66
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,758.4,576.08
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,707.7,541.96
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,655.86,505.42
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,599.63,464.96
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,544.25,423.61
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,483.36,376.2
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,423.84,328.19
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,361.01,275.93
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,301.22,224.63
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,238.51,170.66
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,181.96,121.69
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,124.63,74.97
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,77.29,39.96
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,33.78,12.38
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,14.74,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,15.73,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,36.49,14.01
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,75.2,39.4
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,126.89,77.58
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,179.45,121.88
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,240.17,174.57
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,297.99,225.52
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,359.98,278.63
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,419.19,327.86
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,480.48,376.67
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,536.85,420.5
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,594.28,463.53
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,647.71,502.21
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,700.41,537.78
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,746.34,567.87
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,789.75,595.91
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,827.72,620.42
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,862.46,642.62
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,896.95,664.95
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,928.78,685.43
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,955.41,701.86
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,978.95,716.32
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,996.34,727.26
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,1010.33,736.13
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,1019.4,741.93
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,1024.89,745.58
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,1021.04,743.74
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,1013.63,739.77
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,1000.01,731.7
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,983.15,721.58
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,963.6,709.94
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,940.92,696.25
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,911.57,677.93
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,879.53,657.73
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,847.03,637.22
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,808.15,612.12
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,763.89,582.91
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,718.11,552.28
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,668.1,517.32
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,617.39,479.96
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,562.46,439.33
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,508.14,397.93
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,449.64,351.84
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,392.71,305.55
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,332.77,255.53
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,276.13,206.98
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,217.63,156.78
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,164.92,111.52
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,112.04,68.7
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,68.45,36.44
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,30.07,10.43
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,12.78,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,14.74,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,34.01,12.44
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,71.61,37.72
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,121.92,74.86
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,131.85,92.7
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,121.2,91.7
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,134.04,104.38
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,141.22,111.22
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,175.53,139.09
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,210.08,166.72
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,276.31,219.11
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,347.77,274.32
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,474.95,373.7
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,616.27,479.91
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,696.78,537.05
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,781.86,594.16
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,822.86,620.22
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,861.41,644.78
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,896.1,666.27
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,928.02,685.82
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,954.56,702.23
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,977.93,716.6
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,995.6,727.74
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,1009.78,736.74
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,1019.44,742.34
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,1025.44,745.74
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,1025.63,746.41
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,1022.1,744.82
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,1012.38,738.92
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,998.98,730.77
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,980.72,719.82
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,959.02,706.66
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,931.56,689.35
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,900.97,669.95
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,865.3,647.29
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,826.97,622.68
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,783.87,594.65
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,738.78,564.9
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,688.63,530.82
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,637.32,494.39
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,582.82,453.94
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,528.0,411.97
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,469.45,365.63
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,412.22,318.73
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,350.41,266.79
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,291.44,215.73
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,230.44,162.8
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,174.93,114.53
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,113.9,66.61
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,67.62,34.32
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,28.99,8.12
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,12.78,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
