Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.55,14.95,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.6,15.2,2.0,0.0,0.0
2018,8,29,5,45,156.5,15.0,1.65,15.5,25.5,14.74,0.0
2018,8,29,6,0,292.0,27.0,1.7,15.8,49.0,34.48,11.84
2018,8,29,6,15,403.0,36.0,1.7,16.25,92.5,72.93,37.83
2018,8,29,6,30,514.0,45.0,1.7,16.7,136.0,124.29,75.49
2018,8,29,6,45,552.0,54.5,1.65,17.1,182.5,173.68,118.03
2018,8,29,7,0,590.0,64.0,1.6,17.5,229.0,227.28,165.32
2018,8,29,7,15,665.5,65.0,1.55,18.05,288.0,288.59,217.76
2018,8,29,7,30,741.0,66.0,1.5,18.6,347.0,358.03,275.87
2018,8,29,7,45,772.5,69.5,1.4,19.15,400.0,417.55,325.03
2018,8,29,8,0,804.0,73.0,1.3,19.7,453.0,479.22,373.82
2018,8,29,8,15,826.5,75.5,1.35,20.2,503.5,536.71,418.36
2018,8,29,8,30,849.0,78.0,1.4,20.7,554.0,593.44,460.84
2018,8,29,8,45,865.0,80.5,1.4,21.2,601.0,647.16,499.33
2018,8,29,9,0,881.0,83.0,1.4,21.7,648.0,700.14,534.88
2018,8,29,9,15,891.0,85.5,1.5,22.0,689.0,747.71,566.26
2018,8,29,9,30,901.0,88.0,1.6,22.3,730.0,793.49,596.08
2018,8,29,9,45,907.5,91.0,1.7,22.65,765.0,834.94,622.57
2018,8,29,10,0,914.0,94.0,1.8,23.0,800.0,873.89,647.21
2018,8,29,10,15,921.0,95.0,1.9,23.2,829.0,908.49,669.22
2018,8,29,10,30,928.0,96.0,2.0,23.4,858.0,940.25,689.33
2018,8,29,10,45,933.5,96.5,2.15,23.6,880.0,967.09,706.77
2018,8,29,11,0,939.0,97.0,2.3,23.8,902.0,990.68,722.18
2018,8,29,11,15,942.5,97.5,2.4,23.85,916.5,1008.99,734.15
2018,8,29,11,30,946.0,98.0,2.5,23.9,931.0,1023.75,743.99
2018,8,29,11,45,948.0,97.5,2.6,23.95,937.0,1032.37,750.01
2018,8,29,12,0,950.0,97.0,2.7,24.0,943.0,1037.28,753.81
2018,8,29,12,15,950.0,97.5,2.7,24.2,941.5,1037.55,753.36
2018,8,29,12,30,950.0,98.0,2.7,24.4,940.0,1034.07,750.67
2018,8,29,12,45,934.0,105.5,2.75,24.6,925.0,1018.76,741.01
2018,8,29,13,0,918.0,113.0,2.8,24.8,910.0,1000.09,729.35
2018,8,29,13,15,930.0,104.0,2.85,25.0,897.0,987.31,721.62
2018,8,29,13,30,942.0,95.0,2.9,25.2,884.0,970.54,711.29
2018,8,29,13,45,922.0,100.5,2.95,25.4,853.5,936.38,689.55
2018,8,29,14,0,902.0,106.0,3.0,25.6,823.0,899.85,666.26
2018,8,29,14,15,705.0,181.0,3.05,25.6,727.0,791.22,594.03
2018,8,29,14,30,508.0,256.0,3.1,25.6,631.0,682.52,515.45
2018,8,29,14,45,579.0,212.0,3.15,25.6,618.0,673.99,512.75
2018,8,29,15,0,650.0,168.0,3.2,25.6,605.0,656.55,502.73
2018,8,29,15,15,572.5,179.0,3.2,25.6,545.0,585.49,450.28
2018,8,29,15,30,495.0,190.0,3.2,25.6,485.0,517.56,399.52
2018,8,29,15,45,443.0,185.5,3.2,25.15,433.0,457.11,354.58
2018,8,29,16,0,391.0,181.0,3.2,24.7,381.0,400.69,311.71
2018,8,29,16,15,314.5,171.0,3.2,24.25,321.0,328.16,255.67
2018,8,29,16,30,238.0,161.0,3.2,23.8,261.0,266.83,207.54
2018,8,29,16,45,325.0,125.0,3.25,23.35,241.5,249.51,192.29
2018,8,29,17,0,412.0,89.0,3.3,22.9,222.0,224.03,168.21
2018,8,29,17,15,379.5,77.5,3.2,22.35,182.5,178.83,129.41
2018,8,29,17,30,347.0,66.0,3.1,21.8,143.0,137.16,93.63
2018,8,29,17,45,311.0,51.5,3.05,21.25,106.0,95.75,59.3
2018,8,29,18,0,275.0,37.0,3.0,20.7,69.0,58.64,30.74
2018,8,29,18,15,193.5,24.5,3.05,20.25,41.5,25.96,5.77
2018,8,29,18,30,112.0,12.0,3.1,19.8,14.0,11.8,0.0
2018,8,29,18,45,56.0,6.0,3.1,19.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.45,15.65,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,8,30,5,45,56.0,14.0,1.7,16.15,18.0,13.76,0.0
2018,8,30,6,0,104.0,26.0,1.8,16.4,34.0,26.94,9.57
2018,8,30,6,15,161.0,42.5,1.85,16.75,65.5,55.72,33.32
2018,8,30,6,30,218.0,59.0,1.9,17.1,97.0,91.55,61.06
2018,8,30,6,45,190.5,78.0,1.95,17.45,119.5,117.71,85.5
2018,8,30,7,0,163.0,97.0,2.0,17.8,142.0,141.12,107.43
2018,8,30,7,15,220.0,118.0,1.9,18.15,192.5,191.15,148.48
2018,8,30,7,30,277.0,139.0,1.8,18.5,243.0,247.63,194.5
2018,8,30,7,45,321.5,155.0,1.75,18.85,293.0,299.69,236.56
2018,8,30,8,0,366.0,171.0,1.7,19.2,343.0,356.16,281.25
2018,8,30,8,15,364.5,192.5,1.6,19.6,380.0,397.11,312.48
2018,8,30,8,30,363.0,214.0,1.5,20.0,417.0,437.24,342.06
2018,8,30,8,45,442.0,210.5,1.4,20.35,478.5,507.47,394.28
2018,8,30,9,0,521.0,207.0,1.3,20.7,540.0,579.81,446.38
2018,8,30,9,15,630.0,181.0,1.3,21.25,609.5,658.86,502.84
2018,8,30,9,30,739.0,155.0,1.3,21.8,679.0,742.26,560.26
2018,8,30,9,45,759.0,154.5,1.25,22.4,716.5,785.76,585.88
2018,8,30,10,0,779.0,154.0,1.2,23.0,754.0,825.98,609.16
2018,8,30,10,15,813.0,144.5,1.35,23.45,791.0,869.64,637.27
2018,8,30,10,30,847.0,135.0,1.5,23.9,828.0,912.14,664.35
2018,8,30,10,45,852.5,136.5,1.6,24.4,849.5,933.4,676.81
2018,8,30,11,0,858.0,138.0,1.7,24.9,871.0,956.45,690.66
2018,8,30,11,15,871.5,133.0,1.9,25.2,888.0,977.35,704.91
2018,8,30,11,30,885.0,128.0,2.1,25.5,905.0,995.21,717.22
2018,8,30,11,45,888.5,127.0,2.3,25.8,911.0,1004.26,723.92
2018,8,30,12,0,892.0,126.0,2.5,26.1,917.0,1009.84,728.5
2018,8,30,12,15,890.5,126.5,2.65,26.25,914.5,1008.58,728.68
2018,8,30,12,30,889.0,127.0,2.8,26.4,912.0,1003.8,726.71
2018,8,30,12,45,885.5,127.0,3.0,26.55,901.0,993.08,721.38
2018,8,30,13,0,882.0,127.0,3.2,26.7,890.0,978.98,713.83
2018,8,30,13,15,877.5,125.5,3.3,26.65,871.5,959.07,702.28
2018,8,30,13,30,873.0,124.0,3.4,26.6,853.0,935.99,688.64
2018,8,30,13,45,865.5,123.0,3.5,26.55,827.0,907.7,671.47
2018,8,30,14,0,858.0,122.0,3.6,26.5,801.0,876.65,652.33
2018,8,30,14,15,847.5,121.0,3.7,26.3,768.5,844.26,632.51
2018,8,30,14,30,837.0,120.0,3.8,26.1,736.0,805.59,608.1
2018,8,30,14,45,823.0,118.5,3.9,25.9,697.0,761.71,579.73
2018,8,30,15,0,809.0,117.0,4.0,25.7,658.0,716.36,549.88
2018,8,30,15,15,792.0,113.5,4.0,25.7,613.5,665.67,514.1
2018,8,30,15,30,775.0,110.0,4.0,25.7,569.0,614.31,476.19
2018,8,30,15,45,751.0,106.5,4.1,24.95,520.5,558.44,435.42
2018,8,30,16,0,727.0,103.0,4.2,24.2,472.0,503.48,393.9
2018,8,30,16,15,695.0,98.5,4.15,23.7,420.5,444.1,346.98
2018,8,30,16,30,663.0,94.0,4.1,23.2,369.0,386.83,300.29
2018,8,30,16,45,621.0,87.0,4.1,22.7,316.5,325.67,249.4
2018,8,30,17,0,579.0,80.0,4.1,22.2,264.0,268.43,200.49
2018,8,30,17,15,520.5,71.5,4.05,21.55,213.5,209.59,150.26
2018,8,30,17,30,462.0,63.0,4.0,20.9,163.0,157.22,105.69
2018,8,30,17,45,375.0,51.0,3.9,20.25,117.5,104.1,63.49
2018,8,30,18,0,288.0,39.0,3.8,19.6,72.0,60.68,31.97
2018,8,30,18,15,173.0,24.0,3.8,19.15,41.0,24.26,3.11
2018,8,30,18,30,58.0,9.0,3.8,18.7,10.0,8.85,0.0
2018,8,30,18,45,29.0,4.5,3.8,18.25,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,2.25,14.9,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,8,31,5,45,128.5,15.0,2.75,15.5,23.0,14.74,0.0
2018,8,31,6,0,243.0,27.0,3.0,15.8,44.0,32.38,9.83
2018,8,31,6,15,358.5,37.5,3.05,16.2,87.0,69.74,36.91
2018,8,31,6,30,474.0,48.0,3.1,16.6,130.0,120.46,74.02
2018,8,31,6,45,548.0,55.0,3.2,17.0,181.5,172.61,117.5
2018,8,31,7,0,622.0,62.0,3.3,17.4,233.0,233.21,169.9
2018,8,31,7,15,669.5,67.0,3.25,17.95,286.5,291.16,221.1
2018,8,31,7,30,717.0,72.0,3.2,18.5,340.0,354.01,275.37
2018,8,31,7,45,751.5,75.0,3.2,19.0,393.0,413.06,325.5
2018,8,31,8,0,786.0,78.0,3.2,19.5,446.0,474.59,375.98
2018,8,31,8,15,808.5,80.5,3.15,20.1,496.0,531.17,420.75
2018,8,31,8,30,831.0,83.0,3.1,20.7,546.0,588.28,464.32
2018,8,31,8,45,848.5,85.5,3.1,21.3,592.5,640.71,503.11
2018,8,31,9,0,866.0,88.0,3.1,21.9,639.0,693.96,540.42
2018,8,31,9,15,878.5,90.0,3.1,22.5,680.5,742.16,571.99
2018,8,31,9,30,891.0,92.0,3.1,23.1,722.0,788.81,601.91
2018,8,31,9,45,900.0,93.5,3.15,23.7,757.5,830.27,628.03
2018,8,31,10,0,909.0,95.0,3.2,24.3,793.0,869.43,652.26
2018,8,31,10,15,916.5,95.5,3.35,24.8,821.5,903.7,673.83
2018,8,31,10,30,924.0,96.0,3.5,25.3,850.0,935.17,693.44
2018,8,31,10,45,930.0,96.5,3.6,25.8,872.0,962.26,709.75
2018,8,31,11,0,936.0,97.0,3.7,26.3,894.0,986.14,723.95
2018,8,31,11,15,939.5,97.0,3.8,26.6,908.0,1003.74,734.63
2018,8,31,11,30,943.0,97.0,3.9,26.9,922.0,1017.81,743.11
2018,8,31,11,45,945.0,97.0,4.05,27.2,928.0,1026.79,748.7
2018,8,31,12,0,947.0,97.0,4.2,27.5,934.0,1032.07,752.01
2018,8,31,12,15,947.0,96.5,4.25,27.6,931.5,1031.12,751.38
2018,8,31,12,30,947.0,96.0,4.3,27.7,929.0,1026.43,748.46
2018,8,31,12,45,945.5,94.5,4.4,27.8,918.0,1015.5,741.89
2018,8,31,13,0,944.0,93.0,4.5,27.9,907.0,1000.9,733.03
2018,8,31,13,15,941.0,91.5,4.55,27.85,888.5,981.31,721.1
2018,8,31,13,30,938.0,90.0,4.6,27.8,870.0,958.26,706.92
2018,8,31,13,45,933.5,88.0,4.7,27.75,844.0,929.99,689.78
2018,8,31,14,0,929.0,86.0,4.8,27.7,818.0,898.59,670.4
2018,8,31,14,15,921.5,84.5,4.85,27.5,785.0,862.22,647.51
2018,8,31,14,30,914.0,83.0,4.9,27.3,752.0,823.23,622.59
2018,8,31,14,45,904.0,81.0,4.9,27.05,712.5,779.39,593.83
2018,8,31,15,0,894.0,79.0,4.9,26.8,673.0,733.55,563.3
2018,8,31,15,15,879.5,77.0,4.9,26.8,628.5,682.89,528.32
2018,8,31,15,30,865.0,75.0,4.9,26.8,584.0,631.13,490.57
2018,8,31,15,45,847.0,72.5,4.95,26.1,535.5,575.97,449.83
2018,8,31,16,0,829.0,70.0,5.0,25.4,487.0,520.61,407.45
2018,8,31,16,15,804.0,66.5,4.95,24.9,435.0,461.59,360.21
2018,8,31,16,30,779.0,63.0,4.9,24.4,383.0,402.81,311.61
2018,8,31,16,45,742.0,59.0,4.9,23.9,329.5,340.51,258.89
2018,8,31,17,0,705.0,55.0,4.9,23.4,276.0,281.36,207.36
2018,8,31,17,15,648.5,50.5,4.7,22.65,223.5,220.16,154.13
2018,8,31,17,30,592.0,46.0,4.5,21.9,171.0,165.03,106.42
2018,8,31,17,45,499.0,38.5,4.3,21.2,123.0,107.65,60.79
2018,8,31,18,0,406.0,31.0,4.1,20.5,75.0,61.78,28.43
2018,8,31,18,15,249.5,20.5,4.0,19.95,43.0,22.26,0.0
2018,8,31,18,30,93.0,10.0,3.9,19.4,11.0,9.83,0.0
2018,8,31,18,45,46.5,5.0,3.75,18.85,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,5,15,8.0,1.5,1.95,14.85,1.0,0.0,0.0
2018,9,1,5,30,16.0,3.0,2.0,15.1,2.0,0.0,0.0
2018,9,1,5,45,141.0,14.0,2.05,15.35,22.5,13.76,0.0
2018,9,1,6,0,266.0,25.0,2.1,15.6,43.0,30.9,7.68
2018,9,1,6,15,379.0,34.0,2.05,16.05,85.0,67.93,34.61
2018,9,1,6,30,492.0,43.0,2.0,16.5,127.0,117.91,71.06
2018,9,1,6,45,561.0,50.5,1.95,16.95,178.0,170.49,114.97
2018,9,1,7,0,630.0,58.0,1.9,17.4,229.0,230.93,167.13
2018,9,1,7,15,676.0,62.5,1.8,18.05,282.0,288.6,217.64
2018,9,1,7,30,722.0,67.0,1.7,18.7,335.0,350.37,270.29
2018,9,1,7,45,754.0,71.5,1.6,19.35,388.5,410.09,319.75
2018,9,1,8,0,786.0,76.0,1.5,20.0,442.0,472.05,368.89
2018,9,1,8,15,809.5,78.5,1.45,20.65,492.5,529.14,412.61
2018,9,1,8,30,833.0,81.0,1.4,21.3,543.0,586.87,455.03
2018,9,1,8,45,850.5,84.5,1.35,21.95,590.5,640.42,492.74
2018,9,1,9,0,868.0,88.0,1.3,22.6,638.0,694.79,528.74
2018,9,1,9,15,878.0,91.0,1.4,23.1,679.0,742.27,559.51
2018,9,1,9,30,888.0,94.0,1.5,23.6,720.0,787.99,588.72
2018,9,1,9,45,894.0,98.0,1.6,24.15,755.0,829.52,614.66
2018,9,1,10,0,900.0,102.0,1.7,24.7,790.0,868.55,638.72
2018,9,1,10,15,908.0,103.0,1.85,25.1,819.5,903.48,660.82
2018,9,1,10,30,916.0,104.0,2.0,25.5,849.0,935.65,681.07
2018,9,1,10,45,921.5,105.5,2.2,25.9,871.5,963.11,698.76
2018,9,1,11,0,927.0,107.0,2.4,26.3,894.0,987.35,714.38
2018,9,1,11,15,930.5,107.0,2.55,26.55,908.0,1004.76,725.57
2018,9,1,11,30,934.0,107.0,2.7,26.8,922.0,1018.65,734.64
2018,9,1,11,45,936.0,107.5,2.85,27.05,928.5,1028.02,740.92
2018,9,1,12,0,938.0,108.0,3.0,27.3,935.0,1033.72,744.97
2018,9,1,12,15,934.0,110.0,3.1,27.4,931.5,1031.43,744.04
2018,9,1,12,30,930.0,112.0,3.2,27.5,928.0,1025.46,740.91
2018,9,1,12,45,922.0,115.0,3.35,27.6,915.5,1013.07,734.13
2018,9,1,13,0,914.0,118.0,3.5,27.7,903.0,997.24,725.17
2018,9,1,13,15,910.0,117.0,3.6,27.65,884.5,977.64,713.85
2018,9,1,13,30,906.0,116.0,3.7,27.6,866.0,954.73,700.35
2018,9,1,13,45,899.5,114.5,3.8,27.6,839.5,925.88,682.72
2018,9,1,14,0,893.0,113.0,3.9,27.6,813.0,894.11,663.04
2018,9,1,14,15,884.0,111.0,3.9,27.45,779.5,856.98,639.46
2018,9,1,14,30,875.0,109.0,3.9,27.3,746.0,817.44,614.07
2018,9,1,14,45,863.0,106.0,3.95,27.15,706.0,772.38,584.78
2018,9,1,15,0,851.0,103.0,4.0,27.0,666.0,728.1,555.67
2018,9,1,15,15,834.5,100.5,4.0,27.0,621.0,676.96,520.29
2018,9,1,15,30,818.0,98.0,4.0,27.0,576.0,625.01,482.07
2018,9,1,15,45,795.5,94.5,3.95,26.45,526.5,567.99,439.96
2018,9,1,16,0,773.0,91.0,3.9,25.9,477.0,511.34,396.79
2018,9,1,16,15,742.0,87.0,3.85,25.4,424.5,450.78,349.16
2018,9,1,16,30,711.0,83.0,3.8,24.9,372.0,392.09,301.45
2018,9,1,16,45,668.0,77.0,3.7,24.45,318.0,329.13,249.05
2018,9,1,17,0,625.0,71.0,3.6,24.0,264.0,270.13,198.65
2018,9,1,17,15,561.5,64.0,3.45,23.2,212.0,209.2,146.97
2018,9,1,17,30,498.0,57.0,3.3,22.4,160.0,155.28,101.52
2018,9,1,17,45,400.0,46.5,3.15,21.55,113.5,100.56,58.97
2018,9,1,18,0,302.0,36.0,3.0,20.7,67.0,57.57,28.7
2018,9,1,18,15,174.5,22.0,2.95,20.15,37.5,21.1,0.0
2018,9,1,18,30,47.0,8.0,2.9,19.6,8.0,7.86,0.0
2018,9,1,18,45,23.5,4.0,2.9,19.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,5,45,88.0,12.5,1.05,15.6,18.0,12.29,0.0
2018,9,2,6,0,176.0,25.0,1.0,16.0,36.0,27.24,5.81
2018,9,2,6,15,285.5,38.5,0.95,16.55,77.0,63.02,34.17
2018,9,2,6,30,395.0,52.0,0.9,17.1,118.0,111.9,69.92
2018,9,2,6,45,466.5,62.0,0.85,17.65,167.5,161.76,110.6
2018,9,2,7,0,538.0,72.0,0.8,18.2,217.0,219.87,159.37
2018,9,2,7,15,587.0,79.0,0.85,19.0,269.0,275.54,206.8
2018,9,2,7,30,636.0,86.0,0.9,19.8,321.0,336.16,257.19
2018,9,2,7,45,671.5,92.0,0.95,20.6,373.5,394.43,304.46
2018,9,2,8,0,707.0,98.0,1.0,21.4,426.0,455.46,352.16
2018,9,2,8,15,732.5,103.0,1.05,22.15,476.0,512.4,395.23
2018,9,2,8,30,758.0,108.0,1.1,22.9,526.0,569.84,437.15
2018,9,2,8,45,777.5,111.0,1.2,23.7,572.0,622.42,474.52
2018,9,2,9,0,797.0,114.0,1.3,24.5,618.0,674.78,510.65
2018,9,2,9,15,812.0,117.0,1.35,25.05,659.5,723.32,542.2
2018,9,2,9,30,827.0,120.0,1.4,25.6,701.0,770.68,571.82
2018,9,2,9,45,837.5,122.5,1.45,26.1,736.5,812.43,597.37
2018,9,2,10,0,848.0,125.0,1.5,26.6,772.0,852.14,621.32
2018,9,2,10,15,856.0,127.0,1.55,26.9,800.5,886.89,642.32
2018,9,2,10,30,864.0,129.0,1.6,27.2,829.0,914.38,658.6
2018,9,2,10,45,870.0,129.5,1.7,27.45,850.5,940.03,674.49
2018,9,2,11,0,876.0,130.0,1.8,27.7,872.0,962.67,688.5
2018,9,2,11,15,880.0,130.5,1.85,27.85,885.5,980.25,699.06
2018,9,2,11,30,884.0,131.0,1.9,28.0,899.0,994.52,707.67
2018,9,2,11,45,885.0,131.5,1.95,28.15,904.5,1002.48,712.46
2018,9,2,12,0,886.0,132.0,2.0,28.3,910.0,1006.95,715.24
2018,9,2,12,15,886.5,130.5,2.05,28.35,907.0,1005.33,714.65
2018,9,2,12,30,887.0,129.0,2.1,28.4,904.0,1000.19,712.03
2018,9,2,12,45,885.5,127.5,2.1,28.45,893.5,989.62,705.56
2018,9,2,13,0,884.0,126.0,2.1,28.5,883.0,975.62,697.08
2018,9,2,13,15,880.0,124.5,2.15,28.45,864.0,955.91,685.89
2018,9,2,13,30,876.0,123.0,2.2,28.4,845.0,932.99,672.7
2018,9,2,13,45,862.5,124.5,2.25,28.35,816.5,901.68,654.02
2018,9,2,14,0,849.0,126.0,2.3,28.3,788.0,872.12,636.43
2018,9,2,14,15,845.5,121.0,2.35,28.1,757.0,837.3,615.54
2018,9,2,14,30,842.0,116.0,2.4,27.9,726.0,799.84,592.66
2018,9,2,14,45,829.0,113.5,2.45,27.75,686.5,755.34,564.56
2018,9,2,15,0,816.0,111.0,2.5,27.6,647.0,709.29,534.96
2018,9,2,15,15,799.0,107.5,2.5,27.6,602.5,658.2,499.8
2018,9,2,15,30,782.0,104.0,2.5,27.6,558.0,606.44,462.51
2018,9,2,15,45,759.0,100.0,2.55,27.05,509.0,550.3,422.06
2018,9,2,16,0,736.0,96.0,2.6,26.5,460.0,494.92,380.73
2018,9,2,16,15,705.0,91.0,2.6,25.95,408.5,435.15,334.5
2018,9,2,16,30,674.0,86.0,2.6,25.4,357.0,377.4,288.23
2018,9,2,16,45,630.5,80.0,2.6,24.9,304.5,316.38,238.06
2018,9,2,17,0,587.0,74.0,2.6,24.4,252.0,259.43,189.92
2018,9,2,17,15,523.0,65.5,2.5,23.5,201.0,199.23,139.45
2018,9,2,17,30,459.0,57.0,2.4,22.6,150.0,146.17,95.25
2018,9,2,17,45,362.5,46.0,2.3,21.7,105.5,93.79,54.93
2018,9,2,18,0,266.0,35.0,2.2,20.8,61.0,52.34,25.7
2018,9,2,18,15,150.5,20.5,2.15,20.25,33.5,18.8,0.0
2018,9,2,18,30,35.0,6.0,2.1,19.7,6.0,5.9,0.0
2018,9,2,18,45,17.5,3.0,2.0,19.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,5,45,77.5,12.0,0.8,15.55,17.0,11.8,0.0
2018,9,3,6,0,155.0,24.0,0.9,15.8,34.0,25.52,3.9
2018,9,3,6,15,261.5,38.0,0.95,16.25,73.5,60.22,32.8
2018,9,3,6,30,368.0,52.0,1.0,16.7,113.0,107.62,67.62
2018,9,3,6,45,440.0,62.0,1.1,17.15,161.0,155.93,107.11
2018,9,3,7,0,512.0,72.0,1.2,17.6,209.0,212.58,154.98
2018,9,3,7,15,561.5,80.0,1.2,18.2,260.5,267.88,202.46
2018,9,3,7,30,611.0,88.0,1.2,18.8,312.0,328.24,253.1
2018,9,3,7,45,646.0,94.0,1.2,19.45,363.0,384.91,299.59
2018,9,3,8,0,681.0,100.0,1.2,20.1,414.0,444.31,346.57
2018,9,3,8,15,707.0,105.0,1.2,20.75,463.5,500.18,389.24
2018,9,3,8,30,733.0,110.0,1.2,21.4,513.0,557.16,431.17
2018,9,3,8,45,752.0,114.5,1.2,22.05,558.5,609.17,468.05
2018,9,3,9,0,771.0,119.0,1.2,22.7,604.0,661.58,503.98
2018,9,3,9,15,786.0,121.5,1.25,23.25,644.5,708.5,535.06
2018,9,3,9,30,801.0,124.0,1.3,23.8,685.0,754.3,563.96
2018,9,3,9,45,812.0,127.0,1.35,24.3,720.0,796.0,589.79
2018,9,3,10,0,823.0,130.0,1.4,24.8,755.0,835.78,614.07
2018,9,3,10,15,831.0,131.5,1.4,25.25,783.0,869.23,633.46
2018,9,3,10,30,839.0,133.0,1.4,25.7,811.0,900.14,651.09
2018,9,3,10,45,845.0,134.5,1.45,26.15,832.5,926.51,666.37
2018,9,3,11,0,851.0,136.0,1.5,26.6,854.0,944.59,676.43
2018,9,3,11,15,854.5,137.0,1.55,26.95,867.5,961.78,686.32
2018,9,3,11,30,858.0,138.0,1.6,27.3,881.0,975.73,694.26
2018,9,3,11,45,860.0,138.0,1.65,27.6,887.0,983.88,698.83
2018,9,3,12,0,862.0,138.0,1.7,27.9,893.0,988.65,701.44
2018,9,3,12,15,862.0,137.5,1.75,28.1,890.5,987.52,700.81
2018,9,3,12,30,862.0,137.0,1.8,28.3,888.0,982.98,698.21
2018,9,3,12,45,859.5,136.0,1.85,28.45,877.0,972.11,691.91
2018,9,3,13,0,857.0,135.0,1.9,28.6,866.0,957.91,683.66
2018,9,3,13,15,852.0,134.5,1.95,28.65,847.5,938.67,672.54
2018,9,3,13,30,847.0,134.0,2.0,28.7,829.0,921.33,662.69
2018,9,3,13,45,839.5,132.0,2.05,28.7,802.5,891.99,645.21
2018,9,3,14,0,832.0,130.0,2.1,28.7,776.0,859.97,625.95
2018,9,3,14,15,821.5,128.0,2.15,28.6,743.0,822.96,603.47
2018,9,3,14,30,811.0,126.0,2.2,28.5,710.0,783.84,579.32
2018,9,3,14,45,797.0,123.0,2.25,28.35,670.5,739.12,551.14
2018,9,3,15,0,783.0,120.0,2.3,28.2,631.0,693.03,521.56
2018,9,3,15,15,764.5,116.5,2.3,28.2,587.0,642.28,486.09
2018,9,3,15,30,746.0,113.0,2.3,28.2,543.0,591.79,449.77
2018,9,3,15,45,721.0,109.0,2.4,27.7,494.5,536.04,409.8
2018,9,3,16,0,696.0,105.0,2.5,27.2,446.0,481.1,368.97
2018,9,3,16,15,662.5,99.5,2.5,26.75,395.0,421.7,323.05
2018,9,3,16,30,629.0,94.0,2.5,26.3,344.0,364.67,277.48
2018,9,3,16,45,583.0,86.5,2.5,25.85,292.0,303.75,227.75
2018,9,3,17,0,537.0,79.0,2.5,25.4,240.0,247.29,180.45
2018,9,3,17,15,471.5,69.5,2.4,24.6,190.0,188.78,131.86
2018,9,3,17,30,406.0,60.0,2.3,23.8,140.0,137.65,89.8
2018,9,3,17,45,311.5,47.0,2.2,23.0,97.0,86.31,50.67
2018,9,3,18,0,217.0,34.0,2.1,22.2,54.0,47.13,22.91
2018,9,3,18,15,120.5,19.5,2.05,21.65,29.5,20.25,0.0
2018,9,3,18,30,24.0,5.0,2.0,21.1,5.0,4.91,0.0
2018,9,3,18,45,12.0,2.5,1.95,20.6,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,4,5,45,57.5,11.0,0.85,16.25,14.5,10.81,0.0
2018,9,4,6,0,115.0,22.0,0.9,16.5,29.0,22.39,1.46
2018,9,4,6,15,209.5,39.0,0.95,16.95,67.0,56.42,31.56
2018,9,4,6,30,304.0,56.0,1.0,17.4,105.0,101.01,64.69
2018,9,4,6,45,375.0,69.0,1.0,17.9,152.5,148.09,102.75
2018,9,4,7,0,446.0,82.0,1.0,18.4,200.0,203.41,148.82
2018,9,4,7,15,497.5,92.0,0.95,19.05,251.0,257.35,194.32
2018,9,4,7,30,549.0,102.0,0.9,19.7,302.0,318.28,244.42
2018,9,4,7,45,587.0,109.5,0.85,20.35,353.0,374.45,289.56
2018,9,4,8,0,625.0,117.0,0.8,21.0,404.0,433.79,335.47
2018,9,4,8,15,654.0,123.0,0.8,21.75,453.0,489.52,377.15
2018,9,4,8,30,683.0,129.0,0.8,22.5,502.0,546.78,418.41
2018,9,4,8,45,705.0,133.0,0.75,23.2,547.5,598.67,454.01
2018,9,4,9,0,727.0,137.0,0.7,23.9,593.0,650.76,488.4
2018,9,4,9,15,754.5,136.5,0.7,24.65,637.0,701.99,521.64
2018,9,4,9,30,782.0,136.0,0.7,25.4,681.0,751.62,551.54
2018,9,4,9,45,808.5,131.0,0.7,26.1,719.5,796.78,577.77
2018,9,4,10,0,835.0,126.0,0.7,26.8,758.0,840.97,602.9
2018,9,4,10,15,844.0,127.0,0.75,27.25,786.5,875.05,622.68
2018,9,4,10,30,853.0,128.0,0.8,27.7,815.0,901.93,637.98
2018,9,4,10,45,859.5,129.0,0.9,28.2,836.5,928.19,653.69
2018,9,4,11,0,866.0,130.0,1.0,28.7,858.0,951.49,667.55
2018,9,4,11,15,869.5,130.5,1.05,28.95,871.5,968.32,677.3
2018,9,4,11,30,873.0,131.0,1.1,29.2,885.0,981.85,685.18
2018,9,4,11,45,875.0,131.0,1.15,29.5,890.5,990.03,689.8
2018,9,4,12,0,877.0,131.0,1.2,29.8,896.0,994.77,692.5
2018,9,4,12,15,874.5,132.0,1.25,29.85,892.5,992.69,691.89
2018,9,4,12,30,872.0,133.0,1.3,29.9,889.0,987.15,689.36
2018,9,4,12,45,867.5,132.5,1.4,30.0,877.0,974.72,683.33
2018,9,4,13,0,863.0,132.0,1.5,30.1,865.0,958.98,675.3
2018,9,4,13,15,858.0,131.5,1.55,30.05,846.5,939.56,664.71
2018,9,4,13,30,853.0,131.0,1.6,30.0,828.0,917.06,652.18
2018,9,4,13,45,846.0,129.0,1.7,29.9,801.5,892.85,639.24
2018,9,4,14,0,839.0,127.0,1.8,29.8,775.0,861.01,621.2
2018,9,4,14,15,829.0,124.5,1.85,29.65,742.0,823.62,598.95
2018,9,4,14,30,819.0,122.0,1.9,29.5,709.0,784.06,575.0
2018,9,4,14,45,805.0,119.5,1.95,29.35,669.5,739.53,547.34
2018,9,4,15,0,791.0,117.0,2.0,29.2,630.0,693.61,518.25
2018,9,4,15,15,773.0,113.0,2.0,29.2,585.5,642.31,482.81
2018,9,4,15,30,755.0,109.0,2.0,29.2,541.0,590.51,445.92
2018,9,4,15,45,731.0,105.0,2.1,28.6,492.5,535.57,407.05
2018,9,4,16,0,707.0,101.0,2.2,28.0,444.0,480.68,366.69
2018,9,4,16,15,674.5,95.5,2.25,27.5,393.0,421.24,321.13
2018,9,4,16,30,642.0,90.0,2.3,27.0,342.0,364.05,275.69
2018,9,4,16,45,597.0,83.0,2.3,26.5,290.0,303.4,226.25
2018,9,4,17,0,552.0,76.0,2.3,26.0,238.0,247.07,179.09
2018,9,4,17,15,486.0,66.5,2.2,25.05,188.0,187.76,129.99
2018,9,4,17,30,420.0,57.0,2.1,24.1,138.0,135.89,87.47
2018,9,4,17,45,322.5,45.0,2.05,23.15,95.5,84.67,48.76
2018,9,4,18,0,225.0,33.0,2.0,22.2,53.0,45.93,21.35
2018,9,4,18,15,124.5,18.5,1.9,21.65,28.5,18.88,0.0
2018,9,4,18,30,24.0,4.0,1.8,21.1,4.0,0.0,0.0
2018,9,4,18,45,12.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,5,5,45,72.5,11.5,0.95,16.2,15.5,11.3,0.0
2018,9,5,6,0,145.0,23.0,1.0,16.4,31.0,24.02,0.0
2018,9,5,6,15,254.0,37.0,1.0,16.85,70.0,58.32,31.26
2018,9,5,6,30,363.0,51.0,1.0,17.3,109.0,105.46,65.76
2018,9,5,6,45,438.0,60.5,1.05,17.7,157.0,153.51,104.79
2018,9,5,7,0,513.0,70.0,1.1,18.1,205.0,210.24,152.54
2018,9,5,7,15,564.5,77.5,1.1,18.75,256.5,265.69,199.99
2018,9,5,7,30,616.0,85.0,1.1,19.4,308.0,326.41,250.76
2018,9,5,7,45,652.5,91.0,1.1,20.05,359.5,383.95,297.82
2018,9,5,8,0,689.0,97.0,1.1,20.7,411.0,444.38,345.45
2018,9,5,8,15,716.0,101.0,1.1,21.4,460.0,500.09,387.81
2018,9,5,8,30,743.0,105.0,1.1,22.1,509.0,556.99,429.47
2018,9,5,8,45,763.0,108.0,1.15,22.85,554.5,608.54,466.13
2018,9,5,9,0,783.0,111.0,1.2,23.6,600.0,660.48,501.92
2018,9,5,9,15,795.5,115.0,1.25,24.15,640.0,707.55,532.74
2018,9,5,9,30,808.0,119.0,1.3,24.7,680.0,753.27,561.5
2018,9,5,9,45,815.5,123.0,1.4,25.25,714.0,793.37,586.61
2018,9,5,10,0,823.0,127.0,1.5,25.8,748.0,831.29,610.07
2018,9,5,10,15,831.0,129.0,1.6,26.2,776.0,865.15,631.06
2018,9,5,10,30,839.0,131.0,1.7,26.6,804.0,896.48,650.34
2018,9,5,10,45,845.5,131.5,1.8,27.0,825.0,917.09,662.67
2018,9,5,11,0,852.0,132.0,1.9,27.4,846.0,939.54,676.32
2018,9,5,11,15,855.5,133.0,2.0,27.55,859.5,956.61,687.22
2018,9,5,11,30,859.0,134.0,2.1,27.7,873.0,970.44,696.18
2018,9,5,11,45,860.5,134.0,2.2,27.9,878.0,977.97,701.11
2018,9,5,12,0,862.0,134.0,2.3,28.1,883.0,982.09,704.04
2018,9,5,12,15,861.0,134.0,2.35,28.1,880.0,980.37,703.44
2018,9,5,12,30,860.0,134.0,2.4,28.1,877.0,975.22,700.82
2018,9,5,12,45,857.0,133.5,2.5,28.1,866.0,964.25,695.07
2018,9,5,13,0,854.0,133.0,2.6,28.1,855.0,949.98,687.27
2018,9,5,13,15,849.0,131.5,2.65,28.0,836.0,929.59,675.39
2018,9,5,13,30,844.0,130.0,2.7,27.9,817.0,911.04,664.75
2018,9,5,13,45,836.0,128.5,2.7,27.8,790.5,881.73,646.62
2018,9,5,14,0,828.0,127.0,2.7,27.7,764.0,849.77,626.73
2018,9,5,14,15,818.0,124.5,2.75,27.55,731.0,812.66,603.69
2018,9,5,14,30,808.0,122.0,2.8,27.4,698.0,773.41,578.95
2018,9,5,14,45,794.0,119.0,2.8,27.2,658.5,728.73,549.96
2018,9,5,15,0,780.0,116.0,2.8,27.0,619.0,682.69,519.64
2018,9,5,15,15,761.5,113.0,2.8,27.0,575.0,632.55,483.85
2018,9,5,15,30,743.0,110.0,2.8,27.0,531.0,582.67,447.3
2018,9,5,15,45,718.5,105.0,2.8,26.45,482.5,526.32,405.96
2018,9,5,16,0,694.0,100.0,2.8,25.9,434.0,470.78,363.86
2018,9,5,16,15,660.5,95.0,2.8,25.4,383.5,412.12,317.91
2018,9,5,16,30,627.0,90.0,2.8,24.9,333.0,355.84,272.34
2018,9,5,16,45,580.5,82.5,2.8,24.45,281.5,295.09,222.12
2018,9,5,17,0,534.0,75.0,2.8,24.0,230.0,238.87,174.5
2018,9,5,17,15,466.5,66.0,2.7,23.25,181.0,180.95,126.01
2018,9,5,17,30,399.0,57.0,2.6,22.5,132.0,130.66,84.53
2018,9,5,17,45,300.5,44.0,2.5,21.75,90.0,79.93,46.09
2018,9,5,18,0,202.0,31.0,2.4,21.0,48.0,41.66,18.45
2018,9,5,18,15,110.5,17.5,2.3,20.5,26.0,17.45,0.0
2018,9,5,18,30,19.0,4.0,2.2,20.0,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.15,19.55,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,6,5,45,76.5,11.5,0.95,15.65,15.5,11.3,0.0
2018,9,6,6,0,153.0,23.0,1.0,15.9,31.0,24.1,0.0
2018,9,6,6,15,268.0,35.5,0.95,16.4,69.5,57.96,30.38
2018,9,6,6,30,383.0,48.0,0.9,16.9,108.0,105.22,64.74
2018,9,6,6,45,460.0,57.5,0.8,17.35,157.0,154.81,104.96
2018,9,6,7,0,537.0,67.0,0.7,17.8,206.0,213.3,153.97
2018,9,6,7,15,588.5,73.0,0.7,18.6,257.5,268.57,201.1
2018,9,6,7,30,640.0,79.0,0.7,19.4,309.0,329.05,251.37
2018,9,6,7,45,676.5,83.5,0.65,20.2,360.5,386.29,297.55
2018,9,6,8,0,713.0,88.0,0.6,21.0,412.0,446.36,343.94
2018,9,6,8,15,739.5,92.0,0.65,21.9,461.5,502.68,386.24
2018,9,6,8,30,766.0,96.0,0.7,22.8,511.0,560.25,427.86
2018,9,6,8,45,786.0,98.5,0.7,23.7,556.5,612.82,463.97
2018,9,6,9,0,806.0,101.0,0.7,24.6,602.0,665.18,498.6
2018,9,6,9,15,823.5,102.0,0.8,25.3,643.5,713.6,529.6
2018,9,6,9,30,841.0,103.0,0.9,26.0,685.0,757.97,557.21
2018,9,6,9,45,856.0,102.5,0.95,26.7,721.0,800.11,582.34
2018,9,6,10,0,871.0,102.0,1.0,27.4,757.0,840.44,605.95
2018,9,6,10,15,878.5,103.0,1.2,27.8,785.0,873.81,627.73
2018,9,6,10,30,886.0,104.0,1.4,28.2,813.0,904.47,647.72
2018,9,6,10,45,891.5,105.0,1.6,28.55,834.0,930.41,664.76
2018,9,6,11,0,897.0,106.0,1.8,28.9,855.0,953.23,679.8
2018,9,6,11,15,899.5,107.0,1.95,29.05,868.0,969.95,690.97
2018,9,6,11,30,902.0,108.0,2.1,29.2,881.0,983.23,700.09
2018,9,6,11,45,903.0,107.5,2.25,29.3,885.5,989.96,705.31
2018,9,6,12,0,904.0,107.0,2.4,29.4,890.0,993.12,708.39
2018,9,6,12,15,905.5,106.0,2.5,29.45,888.0,992.63,708.92
2018,9,6,12,30,907.0,105.0,2.6,29.5,886.0,988.54,707.29
2018,9,6,12,45,908.0,102.5,2.65,29.55,875.5,978.77,701.7
2018,9,6,13,0,909.0,100.0,2.7,29.6,865.0,965.41,693.95
2018,9,6,13,15,905.5,98.5,2.8,29.6,846.5,945.41,682.54
2018,9,6,13,30,902.0,97.0,2.9,29.6,828.0,922.1,669.0
2018,9,6,13,45,896.0,96.0,2.95,29.55,802.0,893.93,651.98
2018,9,6,14,0,890.0,95.0,3.0,29.5,776.0,862.83,632.97
2018,9,6,14,15,881.5,93.0,3.05,29.4,742.5,825.85,610.0
2018,9,6,14,30,873.0,91.0,3.1,29.3,709.0,786.47,585.18
2018,9,6,14,45,862.0,88.5,3.15,29.15,670.0,742.48,556.99
2018,9,6,15,0,851.0,86.0,3.2,29.0,631.0,696.72,527.16
2018,9,6,15,15,834.5,84.0,3.2,29.0,586.5,646.3,492.63
2018,9,6,15,30,818.0,82.0,3.2,29.0,542.0,596.78,456.28
2018,9,6,15,45,798.0,78.5,3.25,28.55,494.0,541.21,415.43
2018,9,6,16,0,778.0,75.0,3.3,28.1,446.0,485.8,373.26
2018,9,6,16,15,751.0,70.5,3.25,27.65,395.0,426.55,326.53
2018,9,6,16,30,724.0,66.0,3.2,27.2,344.0,368.84,279.4
2018,9,6,16,45,683.5,61.5,3.15,26.75,292.0,308.19,228.72
2018,9,6,17,0,643.0,57.0,3.1,26.3,240.0,251.23,179.83
2018,9,6,17,15,580.0,51.0,2.95,25.5,189.5,191.11,128.96
2018,9,6,17,30,517.0,45.0,2.8,24.7,139.0,138.23,84.89
2018,9,6,17,45,412.0,36.5,2.65,23.9,95.5,85.21,45.19
2018,9,6,18,0,307.0,28.0,2.5,23.1,52.0,44.36,16.48
2018,9,6,18,15,165.0,15.5,2.45,22.6,27.0,15.24,0.0
2018,9,6,18,30,23.0,3.0,2.4,22.1,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.35,21.6,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,7,5,45,143.0,10.5,1.3,17.35,18.0,10.32,0.0
2018,9,7,6,0,286.0,21.0,1.3,17.8,36.0,26.25,0.0
2018,9,7,6,15,420.0,28.0,1.35,18.5,78.5,64.05,29.08
2018,9,7,6,30,554.0,35.0,1.4,19.2,121.0,117.37,66.7
2018,9,7,6,45,625.0,40.0,1.45,19.85,172.5,171.14,111.02
2018,9,7,7,0,696.0,45.0,1.5,20.5,224.0,232.94,163.96
2018,9,7,7,15,740.0,48.5,1.4,21.3,278.0,292.13,215.48
2018,9,7,7,30,784.0,52.0,1.3,22.1,332.0,355.11,268.62
2018,9,7,7,45,814.0,54.5,1.25,22.9,385.0,414.86,317.62
2018,9,7,8,0,844.0,57.0,1.2,23.7,438.0,476.47,365.88
2018,9,7,8,15,865.0,59.5,1.2,24.65,489.0,534.72,409.59
2018,9,7,8,30,886.0,62.0,1.2,25.6,540.0,593.22,451.57
2018,9,7,8,45,902.0,63.5,1.2,26.55,586.5,647.37,488.77
2018,9,7,9,0,918.0,65.0,1.2,27.5,633.0,700.66,522.32
2018,9,7,9,15,925.0,68.5,1.3,28.1,674.0,748.4,552.34
2018,9,7,9,30,932.0,72.0,1.4,28.7,715.0,793.97,580.53
2018,9,7,9,45,935.5,77.5,1.5,29.3,750.5,836.49,606.36
2018,9,7,10,0,939.0,83.0,1.6,29.9,786.0,876.16,630.09
2018,9,7,10,15,946.0,83.5,1.7,30.25,814.5,910.49,650.86
2018,9,7,10,30,953.0,84.0,1.8,30.6,843.0,941.84,669.71
2018,9,7,10,45,958.0,84.5,1.9,30.95,864.5,968.21,685.4
2018,9,7,11,0,963.0,85.0,2.0,31.3,886.0,991.19,699.03
2018,9,7,11,15,965.5,85.5,2.1,31.4,899.5,1008.27,709.78
2018,9,7,11,30,968.0,86.0,2.2,31.5,913.0,1021.66,718.39
2018,9,7,11,45,969.5,85.5,2.3,31.65,918.0,1029.23,723.39
2018,9,7,12,0,971.0,85.0,2.4,31.8,923.0,1032.98,726.17
2018,9,7,12,15,969.5,86.0,2.45,31.8,920.0,1031.58,725.82
2018,9,7,12,30,968.0,87.0,2.5,31.8,917.0,1026.33,723.26
2018,9,7,12,45,964.5,87.5,2.6,31.75,905.5,1014.83,717.56
2018,9,7,13,0,961.0,88.0,2.7,31.7,894.0,999.63,709.61
2018,9,7,13,15,957.5,87.0,2.8,31.6,874.5,979.21,698.53
2018,9,7,13,30,954.0,86.0,2.9,31.5,855.0,955.28,685.18
2018,9,7,13,45,948.0,85.0,2.95,31.35,828.0,925.77,667.93
2018,9,7,14,0,942.0,84.0,3.0,31.2,801.0,893.15,648.56
2018,9,7,14,15,933.5,83.0,3.1,30.95,767.0,855.55,626.29
2018,9,7,14,30,925.0,82.0,3.2,30.7,733.0,815.38,601.97
2018,9,7,14,45,913.5,80.0,3.3,30.45,692.5,769.53,573.38
2018,9,7,15,0,902.0,78.0,3.4,30.2,652.0,721.8,542.97
2018,9,7,15,15,886.5,76.0,3.4,30.2,606.0,669.8,507.99
2018,9,7,15,30,871.0,74.0,3.4,30.2,560.0,616.8,469.37
2018,9,7,15,45,850.5,71.5,3.55,29.45,510.5,559.73,428.3
2018,9,7,16,0,830.0,69.0,3.7,28.7,461.0,502.76,385.58
2018,9,7,16,15,801.0,65.5,3.7,28.1,407.5,441.97,337.77
2018,9,7,16,30,772.0,62.0,3.7,27.5,354.0,381.8,288.73
2018,9,7,16,45,729.5,58.0,3.7,26.9,300.0,318.38,235.74
2018,9,7,17,0,687.0,54.0,3.7,26.3,246.0,258.81,184.54
2018,9,7,17,15,620.5,48.5,3.65,25.35,193.5,196.31,131.59
2018,9,7,17,30,554.0,43.0,3.6,24.4,141.0,140.84,85.39
2018,9,7,17,45,440.0,35.0,3.5,23.5,96.0,85.45,44.24
2018,9,7,18,0,326.0,27.0,3.4,22.6,51.0,43.1,14.12
2018,9,7,18,15,175.0,15.0,3.3,22.05,26.5,14.74,0.0
2018,9,7,18,30,24.0,3.0,3.2,21.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,3.1,20.95,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
