Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,7,20,45,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,9.83,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,25.12,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,64.29,28.7
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,119.15,67.28
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,173.56,112.42
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,235.91,166.38
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,295.95,219.39
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,360.01,274.45
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,420.39,325.07
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,482.49,375.03
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,540.84,420.45
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,599.34,464.25
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,653.3,503.2
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,706.21,538.36
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,754.31,569.42
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,799.99,598.38
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,841.06,623.53
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,879.01,646.31
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,913.98,667.78
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,945.93,687.18
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,971.79,702.07
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,994.24,714.79
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,1010.7,724.98
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,1023.47,732.95
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,1030.54,737.2
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,1033.76,739.18
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,1032.59,739.17
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,1027.56,736.85
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,1015.64,730.22
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,999.95,721.26
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,978.39,708.97
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,953.35,694.4
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,924.08,676.96
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,891.65,657.3
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,852.85,633.17
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,811.49,607.06
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,765.77,577.57
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,718.12,546.29
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,665.82,510.49
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,612.52,470.91
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,555.17,428.49
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,497.9,384.56
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,436.84,335.68
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,377.87,286.76
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,314.17,232.92
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,254.18,180.85
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,192.19,127.8
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,137.4,81.93
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,81.83,40.78
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,39.42,10.08
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,13.27,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,9.83,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,23.65,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,62.01,28.61
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,118.13,68.51
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,172.88,114.15
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,236.32,169.38
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,297.05,223.45
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,362.26,279.98
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,424.55,332.58
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,488.0,383.93
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,547.87,430.5
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,608.15,475.35
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,662.64,514.03
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,716.17,549.08
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,765.17,579.69
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,812.25,608.35
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,855.29,633.39
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,895.71,656.2
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,929.84,677.44
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,960.85,696.62
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,988.27,712.8
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,1012.18,726.75
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,1029.0,737.0
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,1042.0,744.99
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,1049.12,749.77
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,1052.28,752.19
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,1050.32,751.6
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,1044.4,748.66
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,1031.2,741.19
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,1014.26,731.44
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,992.92,719.31
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,968.04,704.86
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,936.93,686.25
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,902.67,665.42
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,863.95,641.76
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,822.64,616.01
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,775.66,585.74
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,726.8,553.7
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,673.69,517.18
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,619.6,477.09
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,561.22,433.9
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,503.02,389.2
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,440.94,339.63
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,379.62,288.95
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,314.96,234.19
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,254.46,181.61
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,190.82,127.47
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,134.93,81.03
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,78.13,39.63
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,36.4,7.44
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,12.29,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,9.34,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,22.81,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,60.74,27.0
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,116.15,66.35
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,170.89,111.98
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,234.03,166.92
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,293.97,220.28
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,357.79,275.61
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,419.02,327.24
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,482.09,378.13
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,540.46,423.56
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,599.09,467.33
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,653.28,506.18
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,706.52,541.47
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,755.6,572.97
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,802.45,602.43
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,844.06,628.31
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,882.79,652.01
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,917.51,673.4
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,949.25,692.77
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,976.09,708.92
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,999.5,722.9
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,1016.45,733.22
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,1029.65,741.29
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,1037.05,745.78
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,1040.56,747.96
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,1037.92,746.66
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,1031.39,743.02
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,1018.65,735.13
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,1002.2,724.99
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,980.92,712.57
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,956.12,697.84
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,925.76,679.23
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,892.3,658.49
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,853.35,634.14
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,811.85,607.81
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,765.27,577.61
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,716.85,545.69
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,663.7,508.86
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,609.61,468.74
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,550.98,425.37
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,493.77,381.4
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,430.88,331.16
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,370.1,280.88
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,305.64,226.48
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,245.55,174.48
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,182.54,121.13
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,127.58,75.84
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,72.44,35.99
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,32.17,2.77
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,11.3,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,23.49,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,57.89,26.09
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,111.19,64.14
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,165.59,109.12
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,229.02,164.04
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,289.11,217.7
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,353.84,274.16
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,414.22,325.79
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,475.83,376.54
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,534.05,422.78
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,592.6,467.5
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,646.59,507.3
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,699.75,543.96
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,748.7,576.12
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,795.83,606.46
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,837.92,632.87
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,877.48,657.25
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,911.48,678.49
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,942.41,697.62
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,968.37,713.56
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,990.84,727.24
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,1007.74,737.42
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,1020.89,745.28
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,1028.31,749.9
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,1031.83,752.15
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,1029.41,750.98
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,1023.09,747.41
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,1011.42,740.46
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,995.95,731.12
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,974.02,717.98
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,948.57,702.52
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,918.55,684.05
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,885.42,663.45
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,846.65,638.58
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,805.29,611.69
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,758.8,581.14
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,710.42,548.77
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,658.34,512.11
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,605.27,471.89
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,546.84,427.76
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,488.56,382.13
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,426.95,331.9
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,367.59,281.71
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,303.76,226.77
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,243.95,173.99
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,181.54,120.1
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,127.02,74.49
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,71.18,33.9
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,30.39,0.0
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,10.32,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,22.3,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,56.32,24.87
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,108.85,62.68
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,161.82,106.66
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,223.59,160.41
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,282.62,213.33
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,346.34,269.15
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,406.41,320.76
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,467.67,371.5
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,525.53,417.8
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,583.8,462.7
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,637.17,502.27
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,689.63,538.74
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,737.48,570.83
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,783.41,601.13
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,824.54,627.59
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,863.0,651.97
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,896.67,673.77
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,927.38,693.54
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,953.68,710.36
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,976.61,724.99
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,993.14,735.36
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,1005.99,743.45
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,1013.63,748.63
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,1017.45,751.46
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,1015.15,750.55
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,1009.01,747.25
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,996.26,740.15
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,979.86,730.67
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,959.13,718.28
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,934.93,703.54
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,905.43,685.24
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,872.78,664.64
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,834.99,640.66
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,794.66,614.68
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,748.91,584.11
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,701.34,551.75
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,648.58,513.44
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,594.92,472.01
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,537.08,427.49
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,479.58,381.57
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,418.5,330.7
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,358.35,278.96
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,294.86,223.33
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,235.81,170.46
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,173.79,116.44
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,120.12,71.4
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,65.69,31.78
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,27.14,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,21.46,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,54.2,24.17
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,104.75,61.01
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,156.53,103.69
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,217.85,156.66
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,276.11,208.6
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,339.38,263.75
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,398.29,314.14
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,459.65,364.65
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,516.45,409.9
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,574.88,454.67
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,628.17,494.17
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,680.83,531.08
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,728.96,562.37
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,775.32,591.79
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,816.5,617.5
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,855.16,641.18
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,889.06,662.15
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,920.01,681.08
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,944.96,695.5
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,966.56,707.76
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,982.81,718.12
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,995.42,726.27
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,1002.95,730.76
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,1006.7,732.98
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,1003.73,732.45
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,996.97,729.58
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,985.06,723.4
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,969.51,714.85
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,947.96,702.34
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,923.02,687.55
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,893.53,669.91
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,861.01,650.0
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,823.09,625.84
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,782.69,599.67
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,737.09,569.78
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,689.79,538.13
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,637.38,500.24
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,584.17,459.62
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,526.63,415.86
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,470.58,371.51
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,409.7,321.35
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,350.89,271.16
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,287.31,216.01
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,228.3,163.68
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,167.02,110.83
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,114.24,67.01
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,60.95,28.47
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,23.58,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,22.1,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,55.4,23.19
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,107.74,61.32
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,160.7,105.3
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,222.59,159.16
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,281.81,211.96
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,345.65,267.3
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,404.6,317.17
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,466.04,366.77
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,523.74,410.63
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,581.79,452.19
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,635.28,487.9
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,687.94,519.63
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,735.35,551.32
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,780.69,581.32
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,821.66,608.06
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,859.85,632.74
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,893.44,654.46
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,924.06,674.22
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,949.7,690.63
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,971.95,704.9
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,987.79,715.68
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,999.95,724.23
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,1006.91,729.02
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,1010.06,731.52
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,1006.57,729.68
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,999.27,725.58
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,986.34,718.45
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,969.77,709.03
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,948.5,696.56
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,923.8,681.83
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,879.85,654.03
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,834.68,625.21
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,810.41,610.79
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,781.27,592.75
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,735.52,562.85
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,688.05,531.34
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,635.49,493.76
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,582.12,453.55
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,523.09,409.21
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,465.91,364.51
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,405.42,315.18
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,346.87,265.64
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,283.36,210.99
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,224.63,159.34
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,163.25,106.99
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,110.97,64.17
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,58.24,26.17
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,23.08,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,19.12,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,51.43,20.81
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,104.16,59.26
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,157.49,103.49
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,220.26,158.24
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,279.7,211.85
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,344.16,268.79
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,404.9,321.56
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,466.96,373.57
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,525.9,421.26
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,585.43,467.61
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,640.01,508.52
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,693.88,546.4
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,742.78,579.15
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,789.67,609.94
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,831.15,636.35
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,869.87,660.55
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,904.68,682.58
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,936.48,702.48
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,962.66,718.44
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,985.43,732.16
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,1003.33,743.14
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,1017.51,751.81
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,1024.42,756.26
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,1027.44,758.33
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,1024.71,757.07
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,1018.09,753.4
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,1005.65,746.0
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,989.44,736.19
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,967.65,723.12
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,942.34,707.67
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,911.49,687.97
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,877.54,666.07
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,838.29,641.04
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,796.52,613.93
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,749.58,582.42
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,700.82,549.14
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,647.31,510.03
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,592.98,468.2
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,534.08,423.13
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,476.74,377.44
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,412.87,324.5
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,351.23,271.55
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,287.04,215.33
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,227.59,162.19
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,164.08,107.45
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,109.8,62.74
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,56.41,23.91
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,21.55,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,19.23,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,52.57,20.48
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,107.51,60.92
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,161.97,106.18
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,225.9,161.97
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,285.96,216.24
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,350.66,273.37
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,411.43,325.9
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,474.86,378.56
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,533.35,425.35
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,592.22,470.51
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,647.04,510.85
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,700.97,547.93
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,749.57,578.93
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,796.28,607.85
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,839.01,633.45
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,879.12,656.72
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,912.65,675.26
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,943.02,691.44
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,967.82,704.39
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,989.04,715.01
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,1005.64,723.95
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,1018.43,730.62
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,1024.91,733.32
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,1027.45,733.75
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,1024.21,733.56
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,1017.05,730.94
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,1003.21,723.5
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,985.65,713.76
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,963.38,701.39
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,937.63,686.69
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,906.82,668.26
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,872.95,647.66
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,833.12,623.32
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,790.79,596.9
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,743.14,566.39
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,693.75,534.05
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,640.9,496.28
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,587.24,455.91
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,527.44,411.37
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,468.22,365.28
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,406.12,314.67
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,345.22,263.19
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,280.51,207.48
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,220.77,154.91
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,158.82,102.31
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,106.29,59.74
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,52.05,20.4
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,18.24,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,18.01,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,50.6,18.53
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,104.73,58.75
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,158.4,103.14
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,221.49,157.96
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,281.52,211.85
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,346.28,268.6
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,405.56,319.59
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,467.59,370.75
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,525.82,416.8
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,584.4,461.11
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,638.68,500.3
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,692.09,536.26
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,740.24,567.17
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,786.28,596.06
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,826.83,620.71
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,864.56,643.15
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,898.72,664.35
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,929.84,683.48
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,955.52,699.17
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,977.74,712.69
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,993.89,723.33
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,1006.32,731.71
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,1013.0,736.13
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,1015.81,738.23
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,1013.06,737.93
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,1006.45,735.24
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,993.08,728.05
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,976.02,718.49
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,953.84,705.71
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,928.22,690.6
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,896.61,671.36
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,861.98,649.89
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,822.69,625.19
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,780.99,598.45
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,734.41,567.74
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,686.14,535.3
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,632.55,495.78
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,578.23,454.13
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,520.66,410.36
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,462.0,363.95
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,399.49,312.23
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,339.37,260.68
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,275.12,204.82
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,216.08,152.5
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,153.18,99.03
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,100.42,56.4
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,47.98,17.25
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,16.26,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
