Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,16.4,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,48.13,17.06
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,100.85,57.32
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,153.7,100.93
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,216.39,155.31
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,275.7,208.59
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,340.2,265.27
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,400.8,317.39
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,463.81,369.42
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,520.78,414.8
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,579.49,459.56
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,634.04,499.36
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,687.85,536.44
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,736.49,567.83
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,783.48,597.48
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,825.41,622.49
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,864.88,645.37
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,898.69,666.54
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,929.43,685.64
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,954.48,701.47
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,976.07,715.09
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,992.38,724.8
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,1004.92,732.22
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,1011.19,736.18
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,1013.59,737.81
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,1009.87,736.07
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,1002.32,732.0
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,988.12,723.85
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,970.3,713.41
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,947.79,700.17
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,921.9,684.66
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,890.66,665.24
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,856.49,643.73
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,816.53,618.69
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,774.23,591.66
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,726.44,559.94
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,677.11,526.62
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,623.5,486.95
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,571.05,446.82
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,511.79,401.86
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,453.44,355.76
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,389.67,303.39
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,328.83,251.63
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,264.35,196.03
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,205.76,144.64
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,144.47,93.21
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,93.98,53.03
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,44.04,14.02
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,14.32,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,15.28,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,44.96,16.16
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,93.66,55.37
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,145.14,97.12
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,207.87,150.63
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,267.51,203.58
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,333.3,261.01
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,393.95,313.35
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,457.37,366.31
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,517.24,414.05
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,578.27,460.71
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,633.48,501.37
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,688.36,540.25
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,735.46,571.12
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,783.63,601.87
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,825.83,628.0
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,865.75,652.2
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,900.17,672.68
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,931.64,691.06
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,956.78,705.3
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,978.51,717.33
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,994.86,726.67
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,1007.53,733.74
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,1014.1,736.68
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,1016.83,737.32
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,1013.32,735.42
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,1005.99,731.22
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,993.04,723.48
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,976.44,713.47
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,953.42,699.69
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,927.04,683.69
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,894.92,663.6
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,859.91,641.47
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,819.34,615.59
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,776.52,587.88
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,728.67,556.25
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,681.86,524.37
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,627.09,484.04
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,571.94,442.37
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,511.47,396.39
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,452.1,349.61
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,387.48,297.14
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,326.42,245.96
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,260.9,190.54
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,201.8,139.86
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,139.21,88.88
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,88.38,49.56
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,39.96,9.86
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,11.59,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,14.34,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,43.89,13.66
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,93.03,53.2
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,143.99,93.54
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,206.12,145.02
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,265.12,195.86
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,330.04,250.66
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,390.07,300.43
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,453.28,350.85
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,512.18,396.08
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,572.05,440.26
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,627.28,479.49
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,679.56,515.36
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,727.55,545.22
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,774.04,573.18
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,816.4,597.75
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,856.51,620.37
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,890.45,639.24
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,921.4,656.01
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,946.34,667.94
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,967.89,677.61
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,983.08,686.59
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,994.59,693.52
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,1001.5,697.65
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,1004.6,699.66
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,1001.48,699.24
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,994.56,696.62
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,980.87,689.34
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,963.52,679.91
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,940.46,667.08
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,914.06,652.15
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,882.77,634.01
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,848.56,613.85
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,808.74,590.01
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,766.59,564.31
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,718.83,533.9
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,669.52,501.7
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,615.56,463.43
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,562.91,424.92
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,503.58,381.38
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,445.18,336.79
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,381.71,286.49
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,321.14,236.77
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,256.5,183.01
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,197.64,133.25
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,136.58,84.11
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,86.61,45.82
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,37.69,4.53
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,10.5,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,12.34,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,42.23,10.9
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,93.51,52.42
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,144.51,93.33
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,206.06,145.1
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,265.05,196.63
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,329.44,251.68
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,389.19,301.9
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,451.6,352.36
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,509.97,397.83
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,569.14,442.1
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,619.99,478.8
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,672.03,515.03
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,720.29,545.84
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,766.97,574.94
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,808.54,599.95
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,847.76,623.04
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,881.46,643.28
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,912.2,661.54
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,936.05,675.33
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,956.49,687.03
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,972.57,696.46
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,985.01,703.72
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,990.7,706.88
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,992.62,707.86
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,988.17,704.97
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,979.98,699.94
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,965.83,691.28
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,948.16,680.54
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,925.81,667.19
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,900.18,651.76
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,868.33,632.28
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,833.65,610.89
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,794.01,586.38
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,752.15,560.11
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,704.97,529.71
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,658.86,498.86
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,604.41,459.72
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,549.64,419.24
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,490.74,375.31
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,432.88,330.5
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,370.23,280.38
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,310.9,231.19
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,246.85,177.6
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,189.15,128.58
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,128.75,79.81
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,79.96,42.37
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,34.71,0.0
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,10.13,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,12.06,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,40.94,8.87
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,90.64,50.86
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,141.84,91.31
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,204.15,142.69
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,262.63,192.76
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,326.82,246.56
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,387.28,296.01
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,450.65,345.72
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,509.68,390.63
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,569.61,434.53
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,623.8,472.23
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,674.95,506.59
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,723.05,537.91
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,769.59,567.46
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,811.3,593.44
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,850.61,617.61
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,884.42,639.15
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,915.32,658.8
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,940.47,674.04
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,962.25,687.23
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,978.7,697.97
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,991.51,706.57
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,997.59,710.93
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,999.89,713.1
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,996.77,712.02
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,989.83,708.7
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,978.18,702.87
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,962.79,694.71
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,940.36,682.0
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,914.53,667.09
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,882.12,647.65
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,846.71,626.08
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,807.02,601.73
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,764.99,575.45
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,716.95,544.17
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,667.27,510.82
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,613.56,471.45
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,561.2,431.87
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,501.15,386.37
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,441.98,339.86
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,378.41,288.17
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,317.79,237.13
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,252.88,181.89
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,194.19,131.29
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,131.54,80.48
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,80.9,41.39
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,33.64,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,8.96,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,12.02,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,40.46,6.5
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,90.29,50.53
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,140.23,90.78
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,200.61,141.66
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,246.81,184.39
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,291.38,224.34
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,306.65,240.07
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,305.92,240.78
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,369.18,289.79
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,433.62,338.0
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,494.84,382.34
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,560.25,428.22
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,614.91,466.62
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,668.3,503.51
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,755.97,563.51
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,847.77,622.13
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,881.63,642.78
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,912.56,662.06
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,934.91,675.34
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,953.69,686.46
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,946.16,681.55
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,939.74,677.7
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,928.32,670.34
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,909.88,658.56
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,933.26,674.89
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,956.88,691.07
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,924.58,671.2
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,889.71,649.95
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,903.47,661.12
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,905.53,664.29
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,871.07,642.88
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,834.0,619.83
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,796.64,596.98
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,756.55,571.86
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,708.91,540.79
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,659.71,507.43
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,605.25,467.15
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,552.17,426.7
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,492.01,381.36
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,432.88,334.85
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,369.73,283.06
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,309.6,231.98
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,245.05,176.62
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,186.92,126.22
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,125.19,76.01
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,75.69,37.56
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,29.15,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.9,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,9.48,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,35.04,2.95
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,80.32,45.88
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,131.03,85.16
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,196.35,138.6
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,256.33,190.81
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,322.59,247.56
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,377.28,294.34
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,432.87,340.1
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,468.52,368.68
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,496.23,389.75
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,579.42,452.61
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,667.64,517.01
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,712.77,546.71
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,755.68,574.54
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,737.89,560.22
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,697.99,528.25
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,726.02,546.65
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,751.81,562.69
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,772.3,575.44
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,790.54,586.64
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,810.03,599.13
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,827.42,610.18
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,842.78,620.64
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,857.9,630.93
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,853.86,627.77
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,847.14,623.08
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,820.66,605.05
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,794.74,587.45
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,762.03,565.14
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,728.11,541.93
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,704.25,526.82
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,678.06,509.84
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,666.14,503.3
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,646.87,491.31
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,617.74,471.96
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,584.18,448.88
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,550.57,424.64
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,511.54,395.38
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,466.29,360.59
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,419.75,323.3
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,356.3,271.71
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,296.66,221.56
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,232.63,167.46
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,175.64,118.81
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,115.64,70.81
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,68.6,34.3
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,27.63,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,9.89,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,37.54,0.0
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,86.82,47.46
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,137.32,87.86
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,199.03,139.29
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,257.84,190.4
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,322.33,245.24
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,381.39,294.74
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,443.26,344.57
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,501.28,389.25
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,560.13,432.69
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,614.05,470.85
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,664.92,505.54
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,713.62,536.58
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,760.9,565.73
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,802.26,591.02
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,841.34,614.57
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,875.25,634.42
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,906.18,652.26
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,930.67,666.8
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,951.75,679.31
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,967.03,688.56
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,978.63,695.7
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,984.54,698.77
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,986.64,699.68
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,982.15,696.83
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,973.88,691.84
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,959.97,683.51
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,942.44,673.08
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,919.09,659.21
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,892.42,643.3
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,860.93,624.29
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,826.54,603.33
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,786.24,578.54
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,743.7,552.0
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,696.2,522.08
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,647.25,489.53
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,592.98,450.61
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,540.19,411.48
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,480.45,366.49
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,421.81,320.62
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,358.81,269.99
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,298.93,220.05
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,234.47,165.81
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,176.75,116.7
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,116.35,68.66
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,68.45,31.16
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,26.45,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,8.42,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,33.17,0.0
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,76.14,42.79
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,122.99,79.41
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,181.89,127.33
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,241.88,177.99
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,309.89,234.46
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,366.93,281.63
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,426.23,328.72
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,489.24,376.38
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,556.22,424.94
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,597.96,453.28
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,635.76,477.86
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,670.23,500.26
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,699.12,518.29
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,748.27,548.59
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,799.59,579.25
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,837.64,601.86
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,873.69,623.16
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,899.45,638.68
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,927.5,655.74
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,933.31,657.91
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,940.86,661.54
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,906.9,640.43
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,865.43,614.93
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,874.26,621.09
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,879.85,624.74
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,868.09,616.89
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,853.41,607.51
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,783.37,562.39
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,712.91,515.23
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,705.09,512.24
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,695.59,507.3
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,692.57,509.07
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,681.77,505.18
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,616.43,460.66
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,553.76,417.2
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,531.94,402.37
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,502.88,380.98
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,449.85,342.32
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,397.43,302.22
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,335.35,252.71
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,277.29,204.73
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,214.08,152.25
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,158.32,105.65
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,101.82,61.27
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,57.1,25.64
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,21.7,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,8.4,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,29.32,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,63.8,36.09
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,95.27,64.54
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,124.37,90.97
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,177.8,134.89
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,238.18,184.63
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,316.58,247.76
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,408.31,320.33
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,460.64,360.93
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,513.12,400.22
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,555.56,430.76
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,595.26,458.28
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,650.3,496.69
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,706.44,534.22
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,728.88,547.34
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,746.34,557.45
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,800.71,592.75
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,853.02,625.73
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,881.67,643.0
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,902.5,655.49
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,893.08,648.22
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,877.45,637.44
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,906.6,656.58
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,930.97,672.12
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,934.41,674.33
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,934.13,674.54
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,920.6,665.88
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,903.65,655.28
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,872.29,636.07
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,834.25,612.48
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,787.36,582.75
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,737.93,550.9
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,711.77,535.03
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,679.83,514.77
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,622.61,474.55
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,565.1,433.27
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,528.34,406.65
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,487.81,376.03
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,440.64,340.15
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,391.99,301.4
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,287.59,219.52
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,201.41,151.88
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,142.78,104.39
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,95.84,66.75
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,64.79,40.94
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,36.46,15.01
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,16.57,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
