Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,4.02,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,23.37,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,55.04,31.81
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,84.27,57.97
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,116.24,86.2
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,154.0,118.86
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,194.1,153.01
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,247.03,196.54
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,306.08,244.18
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,375.58,298.99
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,449.19,355.59
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,485.74,381.31
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,519.14,403.81
2018,9,28,9,15,604.0,161.5,1.0,19.65,523.0,604.27,467.15
2018,9,28,9,30,734.0,134.0,1.1,20.2,593.0,694.75,532.27
2018,9,28,9,45,797.0,118.5,1.2,20.8,641.0,750.88,568.97
2018,9,28,10,0,860.0,103.0,1.3,21.4,689.0,806.07,604.64
2018,9,28,10,15,881.0,99.0,1.45,21.85,720.0,843.24,628.7
2018,9,28,10,30,902.0,95.0,1.6,22.3,751.0,878.28,651.4
2018,9,28,10,45,908.5,95.5,1.75,22.8,770.5,903.08,667.14
2018,9,28,11,0,915.0,96.0,1.9,23.3,790.0,924.66,680.85
2018,9,28,11,15,918.5,96.0,2.0,23.6,801.5,939.61,690.26
2018,9,28,11,30,922.0,96.0,2.1,23.9,813.0,951.02,697.51
2018,9,28,11,45,923.0,96.0,2.25,24.2,816.0,956.51,701.55
2018,9,28,12,0,924.0,96.0,2.4,24.5,819.0,958.32,703.31
2018,9,28,12,15,923.0,95.0,2.5,24.65,813.5,953.5,700.77
2018,9,28,12,30,922.0,94.0,2.6,24.8,808.0,945.01,695.97
2018,9,28,12,45,918.0,94.0,2.7,24.95,794.5,931.28,687.8
2018,9,28,13,0,914.0,94.0,2.8,25.1,781.0,914.06,677.4
2018,9,28,13,15,910.0,92.5,2.85,25.0,760.5,891.82,663.94
2018,9,28,13,30,906.0,91.0,2.9,24.9,740.0,866.31,648.3
2018,9,28,13,45,899.0,89.5,3.0,24.85,712.0,835.21,628.97
2018,9,28,14,0,892.0,88.0,3.1,24.8,684.0,801.29,607.53
2018,9,28,14,15,881.5,85.5,3.2,24.55,648.5,761.02,581.84
2018,9,28,14,30,871.0,83.0,3.3,24.3,613.0,718.57,554.22
2018,9,28,14,45,856.5,81.0,3.35,24.05,572.0,672.0,522.95
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,626.5,490.11
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,572.21,448.81
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,517.82,406.3
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,458.31,359.81
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,400.04,312.5
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,338.16,260.46
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,279.69,209.67
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,216.82,155.07
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,160.78,106.42
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,101.87,59.2
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,55.08,18.85
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,19.95,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,45,26.5,3.0,0.9,12.9,3.0,0.0,0.0
2018,9,29,6,0,53.0,6.0,0.9,13.0,6.0,5.9,0.0
2018,9,29,6,15,210.5,18.5,0.95,13.45,36.0,32.03,0.0
2018,9,29,6,30,368.0,31.0,1.0,13.9,66.0,80.5,42.28
2018,9,29,6,45,400.0,42.5,1.05,14.3,102.5,121.05,78.22
2018,9,29,7,0,432.0,54.0,1.1,14.7,139.0,165.26,117.7
2018,9,29,7,15,351.0,80.0,1.05,15.15,162.5,192.48,146.37
2018,9,29,7,30,270.0,106.0,1.0,15.6,186.0,208.07,163.35
2018,9,29,7,45,417.0,104.0,1.0,16.0,253.5,285.56,226.3
2018,9,29,8,0,564.0,102.0,1.0,16.4,321.0,377.19,299.54
2018,9,29,8,15,413.0,146.5,0.95,16.95,318.5,373.37,296.56
2018,9,29,8,30,262.0,191.0,0.9,17.5,316.0,350.88,277.83
2018,9,29,8,45,368.5,189.0,0.9,18.0,383.0,426.55,336.56
2018,9,29,9,0,475.0,187.0,0.9,18.5,450.0,517.1,403.9
2018,9,29,9,15,654.5,143.0,1.0,19.05,533.5,619.15,479.99
2018,9,29,9,30,834.0,99.0,1.1,19.6,617.0,727.51,556.48
2018,9,29,9,45,868.5,92.5,1.2,20.1,657.5,772.63,585.19
2018,9,29,10,0,903.0,86.0,1.3,20.6,698.0,820.41,616.08
2018,9,29,10,15,911.0,86.5,1.45,20.95,725.0,852.73,637.22
2018,9,29,10,30,919.0,87.0,1.6,21.3,752.0,882.15,656.54
2018,9,29,10,45,924.0,88.5,1.8,21.7,771.5,906.99,673.25
2018,9,29,11,0,929.0,90.0,2.0,22.1,791.0,928.48,687.76
2018,9,29,11,15,932.0,90.0,2.1,22.25,802.0,943.07,697.36
2018,9,29,11,30,935.0,90.0,2.2,22.4,813.0,954.04,704.76
2018,9,29,11,45,935.5,90.0,2.35,22.6,816.0,959.05,708.75
2018,9,29,12,0,936.0,90.0,2.5,22.8,819.0,960.33,710.41
2018,9,29,12,15,937.0,89.0,2.55,22.85,814.5,957.22,708.78
2018,9,29,12,30,938.0,88.0,2.6,22.9,810.0,950.36,704.84
2018,9,29,12,45,938.0,85.5,2.65,22.95,797.0,937.23,696.87
2018,9,29,13,0,938.0,83.0,2.7,23.0,784.0,920.43,686.59
2018,9,29,13,15,933.0,82.5,2.75,22.95,763.0,897.91,672.78
2018,9,29,13,30,928.0,82.0,2.8,22.9,742.0,872.08,656.76
2018,9,29,13,45,911.5,83.5,2.85,22.85,710.5,835.93,633.58
2018,9,29,14,0,895.0,85.0,2.9,22.8,679.0,797.45,608.64
2018,9,29,14,15,893.5,80.5,2.95,22.65,646.5,761.62,585.53
2018,9,29,14,30,892.0,76.0,3.0,22.5,614.0,722.94,560.09
2018,9,29,14,45,753.5,107.5,3.0,22.3,540.0,631.02,493.95
2018,9,29,15,0,615.0,139.0,3.0,22.1,466.0,545.63,429.02
2018,9,29,15,15,558.5,136.0,3.0,22.1,413.0,480.28,379.09
2018,9,29,15,30,502.0,133.0,3.0,22.1,360.0,416.46,329.18
2018,9,29,15,45,617.0,99.0,2.95,21.5,345.5,413.15,326.2
2018,9,29,16,0,732.0,65.0,2.9,20.9,331.0,393.42,308.06
2018,9,29,16,15,699.5,59.0,2.8,20.4,281.5,334.2,257.5
2018,9,29,16,30,667.0,53.0,2.7,19.9,232.0,277.38,207.54
2018,9,29,16,45,595.0,47.5,2.6,19.45,181.0,213.22,151.79
2018,9,29,17,0,523.0,42.0,2.5,19.0,130.0,157.02,103.07
2018,9,29,17,15,394.0,33.5,2.35,18.4,86.0,96.93,55.51
2018,9,29,17,30,265.0,25.0,2.2,17.8,42.0,50.23,13.61
2018,9,29,17,45,132.5,12.5,2.0,17.15,21.0,16.7,0.0
2018,9,29,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,45,14.5,2.5,0.75,14.85,2.5,0.0,0.0
2018,9,30,6,0,29.0,5.0,0.8,14.9,5.0,0.0,0.0
2018,9,30,6,15,125.5,18.5,0.9,15.1,29.0,26.29,0.0
2018,9,30,6,30,222.0,32.0,1.0,15.3,53.0,62.72,33.75
2018,9,30,6,45,246.5,48.0,1.1,15.45,85.0,97.5,64.77
2018,9,30,7,0,271.0,64.0,1.2,15.6,117.0,135.18,98.0
2018,9,30,7,15,387.0,72.5,1.2,16.0,172.5,195.14,147.32
2018,9,30,7,30,503.0,81.0,1.2,16.4,228.0,269.63,208.99
2018,9,30,7,45,507.5,94.0,1.25,16.75,266.5,313.78,247.39
2018,9,30,8,0,512.0,107.0,1.3,17.1,305.0,355.34,282.54
2018,9,30,8,15,390.0,149.0,1.25,17.7,311.5,363.68,289.28
2018,9,30,8,30,268.0,191.0,1.2,18.3,318.0,354.08,280.55
2018,9,30,8,45,320.0,202.0,1.15,18.9,368.0,410.38,323.49
2018,9,30,9,0,372.0,213.0,1.1,19.5,418.0,470.55,367.77
2018,9,30,9,15,499.5,190.0,1.0,19.95,486.0,557.07,431.43
2018,9,30,9,30,627.0,167.0,0.9,20.4,554.0,648.98,496.36
2018,9,30,9,45,617.0,181.5,0.8,20.85,579.5,679.19,513.69
2018,9,30,10,0,607.0,196.0,0.7,21.3,605.0,706.58,529.13
2018,9,30,10,15,657.0,186.0,0.7,21.45,644.5,755.22,561.92
2018,9,30,10,30,707.0,176.0,0.7,21.6,684.0,803.69,592.78
2018,9,30,10,45,631.5,213.0,0.7,21.75,676.0,792.07,582.64
2018,9,30,11,0,556.0,250.0,0.7,21.9,668.0,772.51,567.14
2018,9,30,11,15,498.5,278.0,0.75,21.95,656.5,758.09,556.5
2018,9,30,11,30,441.0,306.0,0.8,22.0,645.0,740.15,543.37
2018,9,30,11,45,412.5,316.0,0.85,22.05,634.0,726.95,534.44
2018,9,30,12,0,384.0,326.0,0.9,22.1,623.0,703.92,518.99
2018,9,30,12,15,488.0,281.0,0.9,22.1,656.0,757.68,558.37
2018,9,30,12,30,592.0,236.0,0.9,22.1,689.0,802.52,590.55
2018,9,30,12,45,448.5,269.0,0.9,22.15,609.0,700.02,518.37
2018,9,30,13,0,305.0,302.0,0.9,22.2,529.0,593.79,443.28
2018,9,30,13,15,214.0,278.0,0.95,22.2,435.0,483.63,365.63
2018,9,30,13,30,123.0,254.0,1.0,22.2,341.0,368.75,281.5
2018,9,30,13,45,213.5,261.5,1.05,22.2,405.0,454.14,347.57
2018,9,30,14,0,304.0,269.0,1.1,22.2,469.0,525.93,401.06
2018,9,30,14,15,334.0,249.5,1.15,22.1,458.5,516.81,395.59
2018,9,30,14,30,364.0,230.0,1.2,22.0,448.0,504.55,388.32
2018,9,30,14,45,352.5,211.5,1.3,21.85,410.5,462.17,358.37
2018,9,30,15,0,341.0,193.0,1.4,21.7,373.0,419.77,327.8
2018,9,30,15,15,316.5,183.0,1.4,21.7,338.0,378.98,296.85
2018,9,30,15,30,292.0,173.0,1.4,21.7,303.0,339.71,266.47
2018,9,30,15,45,210.5,158.5,1.55,21.3,246.5,269.85,212.21
2018,9,30,16,0,129.0,144.0,1.7,20.9,190.0,204.46,160.62
2018,9,30,16,15,93.5,121.5,1.65,20.55,152.0,160.54,125.33
2018,9,30,16,30,58.0,99.0,1.6,20.2,114.0,118.08,90.88
2018,9,30,16,45,38.5,77.0,1.55,19.85,86.0,87.27,65.48
2018,9,30,17,0,19.0,55.0,1.5,19.5,58.0,58.75,41.92
2018,9,30,17,15,11.0,35.5,1.45,19.15,37.0,36.85,23.24
2018,9,30,17,30,3.0,16.0,1.4,18.8,16.0,15.71,0.35
2018,9,30,17,45,1.5,8.0,1.35,18.45,8.0,7.91,0.0
2018,9,30,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,45,20.5,3.0,0.6,15.75,2.5,0.0,0.0
2018,10,1,6,0,41.0,6.0,0.6,15.8,5.0,0.0,0.0
2018,10,1,6,15,180.0,18.0,0.55,16.05,32.0,29.14,0.0
2018,10,1,6,30,319.0,30.0,0.5,16.3,59.0,72.88,36.95
2018,10,1,6,45,425.5,38.0,0.5,16.55,103.5,120.37,75.53
2018,10,1,7,0,532.0,46.0,0.5,16.8,148.0,180.19,124.75
2018,10,1,7,15,596.0,52.0,0.5,17.4,198.5,237.14,173.95
2018,10,1,7,30,660.0,58.0,0.5,18.0,249.0,300.26,227.55
2018,10,1,7,45,702.0,62.0,0.5,18.55,300.0,358.7,276.48
2018,10,1,8,0,744.0,66.0,0.5,19.1,351.0,420.34,326.09
2018,10,1,8,15,773.0,69.0,0.6,19.9,399.5,477.04,370.58
2018,10,1,8,30,802.0,72.0,0.7,20.7,448.0,534.83,414.32
2018,10,1,8,45,822.5,74.5,0.85,21.45,493.0,587.64,453.52
2018,10,1,9,0,843.0,77.0,1.0,22.2,538.0,637.45,489.56
2018,10,1,9,15,859.5,78.5,1.1,22.75,578.0,684.99,521.73
2018,10,1,9,30,876.0,80.0,1.2,23.3,618.0,731.17,551.77
2018,10,1,9,45,888.5,80.5,1.25,23.8,651.5,771.55,577.03
2018,10,1,10,0,901.0,81.0,1.3,24.3,685.0,809.75,600.58
2018,10,1,10,15,909.5,81.5,1.4,24.65,712.0,842.22,621.1
2018,10,1,10,30,918.0,82.0,1.5,25.0,739.0,871.84,639.71
2018,10,1,10,45,924.0,82.5,1.55,25.35,758.5,896.23,654.3
2018,10,1,11,0,930.0,83.0,1.6,25.7,778.0,917.32,666.82
2018,10,1,11,15,932.5,83.5,1.7,25.85,789.0,931.83,676.34
2018,10,1,11,30,935.0,84.0,1.8,26.0,800.0,942.73,683.69
2018,10,1,11,45,935.0,84.5,1.95,26.1,802.5,947.66,688.05
2018,10,1,12,0,935.0,85.0,2.1,26.2,805.0,948.87,690.12
2018,10,1,12,15,933.0,85.0,2.2,26.2,799.0,943.97,688.08
2018,10,1,12,30,931.0,85.0,2.3,26.2,793.0,935.37,683.77
2018,10,1,12,45,927.5,84.0,2.35,26.2,779.0,920.7,675.11
2018,10,1,13,0,924.0,83.0,2.4,26.2,765.0,902.49,664.23
2018,10,1,13,15,918.5,82.0,2.45,26.15,743.5,879.15,650.12
2018,10,1,13,30,913.0,81.0,2.5,26.1,722.0,852.58,633.85
2018,10,1,13,45,905.0,80.0,2.5,26.0,693.5,820.92,613.83
2018,10,1,14,0,897.0,79.0,2.5,25.9,665.0,786.49,591.84
2018,10,1,14,15,886.0,76.5,2.45,25.75,629.0,745.62,565.01
2018,10,1,14,30,875.0,74.0,2.4,25.6,593.0,702.6,536.45
2018,10,1,14,45,859.5,72.0,2.4,25.45,552.0,655.24,504.7
2018,10,1,15,0,844.0,70.0,2.4,25.3,511.0,606.61,469.55
2018,10,1,15,15,711.0,92.5,2.4,25.3,440.5,518.54,402.7
2018,10,1,15,30,578.0,115.0,2.4,25.3,370.0,436.92,339.63
2018,10,1,15,45,597.5,96.0,2.3,24.8,332.5,396.22,307.71
2018,10,1,16,0,617.0,77.0,2.2,24.3,295.0,352.17,271.45
2018,10,1,16,15,602.0,66.5,2.05,23.7,251.0,301.02,228.24
2018,10,1,16,30,587.0,56.0,1.9,23.1,207.0,250.58,184.17
2018,10,1,16,45,519.0,49.0,1.75,22.5,160.0,190.98,133.36
2018,10,1,17,0,451.0,42.0,1.6,21.9,113.0,138.69,89.03
2018,10,1,17,15,303.0,31.5,1.45,21.25,71.5,79.1,43.73
2018,10,1,17,30,155.0,21.0,1.3,20.6,30.0,34.23,0.0
2018,10,1,17,45,77.5,10.5,1.2,19.9,15.0,12.41,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.6,16.55,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.6,16.6,3.0,0.0,0.0
2018,10,2,6,15,9.0,9.5,0.6,16.9,9.5,9.9,0.0
2018,10,2,6,30,0.0,16.0,0.6,17.2,16.0,15.44,5.86
2018,10,2,6,45,79.0,29.5,0.65,17.45,44.5,45.48,28.57
2018,10,2,7,0,158.0,43.0,0.7,17.7,73.0,85.61,60.3
2018,10,2,7,15,100.0,63.0,0.65,18.15,84.0,94.03,70.47
2018,10,2,7,30,42.0,83.0,0.6,18.6,95.0,97.4,75.06
2018,10,2,7,45,97.0,108.5,0.5,19.05,143.5,151.21,118.69
2018,10,2,8,0,152.0,134.0,0.4,19.5,192.0,208.42,164.19
2018,10,2,8,15,148.0,154.0,0.6,20.15,216.5,235.13,185.17
2018,10,2,8,30,144.0,174.0,0.8,20.8,241.0,261.2,205.27
2018,10,2,8,45,141.0,197.5,1.0,21.4,268.5,290.97,227.75
2018,10,2,9,0,138.0,221.0,1.2,22.0,296.0,320.2,249.35
2018,10,2,9,15,213.5,242.5,1.35,22.5,368.0,401.01,310.87
2018,10,2,9,30,289.0,264.0,1.5,23.0,440.0,493.86,379.36
2018,10,2,9,45,327.5,261.5,1.65,23.5,471.5,531.0,406.06
2018,10,2,10,0,366.0,259.0,1.8,24.0,503.0,569.53,433.89
2018,10,2,10,15,278.5,292.5,1.9,24.3,482.5,544.24,412.6
2018,10,2,10,30,191.0,326.0,2.0,24.6,462.0,505.36,381.8
2018,10,2,10,45,198.5,330.0,2.1,24.85,474.5,520.18,392.53
2018,10,2,11,0,206.0,334.0,2.2,25.1,487.0,534.5,402.57
2018,10,2,11,15,220.0,323.0,2.35,25.2,488.5,537.82,405.65
2018,10,2,11,30,234.0,312.0,2.5,25.3,490.0,549.47,414.62
2018,10,2,11,45,495.0,234.5,2.6,25.45,613.0,713.2,537.78
2018,10,2,12,0,756.0,157.0,2.7,25.6,736.0,867.25,645.29
2018,10,2,12,15,619.5,197.0,2.8,25.6,669.0,787.9,590.77
2018,10,2,12,30,483.0,237.0,2.9,25.6,602.0,699.81,527.69
2018,10,2,12,45,395.5,266.0,2.95,25.6,561.5,647.46,489.31
2018,10,2,13,0,308.0,295.0,3.0,25.6,521.0,587.4,444.82
2018,10,2,13,15,451.5,238.5,3.1,25.5,559.0,651.17,495.67
2018,10,2,13,30,595.0,182.0,3.2,25.4,597.0,702.32,536.33
2018,10,2,13,45,617.5,169.5,3.25,25.3,584.5,690.61,529.03
2018,10,2,14,0,640.0,157.0,3.3,25.2,572.0,675.36,519.48
2018,10,2,14,15,508.0,188.0,3.35,24.95,506.0,585.15,452.53
2018,10,2,14,30,376.0,219.0,3.4,24.7,440.0,499.04,387.56
2018,10,2,14,45,553.0,159.5,3.45,24.45,458.5,544.1,425.39
2018,10,2,15,0,730.0,100.0,3.5,24.2,477.0,569.01,446.49
2018,10,2,15,15,731.5,89.0,3.5,24.2,437.5,523.12,411.02
2018,10,2,15,30,733.0,78.0,3.5,24.2,398.0,476.39,374.09
2018,10,2,15,45,668.0,79.0,3.5,23.35,344.0,409.58,321.39
2018,10,2,16,0,603.0,80.0,3.5,22.5,290.0,347.21,270.78
2018,10,2,16,15,545.0,72.5,3.35,21.95,239.0,284.11,218.02
2018,10,2,16,30,487.0,65.0,3.2,21.4,188.0,226.51,168.79
2018,10,2,16,45,406.5,56.0,3.05,20.85,142.5,167.49,118.86
2018,10,2,17,0,326.0,47.0,2.9,20.3,97.0,116.52,76.44
2018,10,2,17,15,223.0,33.5,2.65,19.85,61.5,68.38,38.44
2018,10,2,17,30,120.0,20.0,2.4,19.4,26.0,29.67,0.0
2018,10,2,17,45,60.0,10.0,2.2,18.9,13.0,11.27,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.7,16.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.95,17.15,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,2.1,17.4,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.25,17.65,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.9,7.0,6.74,0.0
2018,10,3,7,15,0.0,9.0,2.6,18.15,9.0,8.67,1.67
2018,10,3,7,30,0.0,11.0,2.8,18.4,11.0,10.61,3.32
2018,10,3,7,45,0.0,24.0,2.95,18.7,24.0,23.16,13.89
2018,10,3,8,0,0.0,37.0,3.1,19.0,37.0,35.72,24.36
2018,10,3,8,15,6.5,76.0,3.25,19.4,79.0,76.8,58.39
2018,10,3,8,30,13.0,115.0,3.4,19.8,121.0,119.38,93.06
2018,10,3,8,45,29.0,165.0,3.55,20.15,180.0,183.75,144.84
2018,10,3,9,0,45.0,215.0,3.7,20.5,239.0,247.84,195.32
2018,10,3,9,15,58.5,234.5,3.8,20.75,268.5,279.37,219.65
2018,10,3,9,30,72.0,254.0,3.9,21.0,298.0,311.87,244.58
2018,10,3,9,45,56.0,258.5,3.95,21.25,294.0,306.68,239.4
2018,10,3,10,0,40.0,263.0,4.0,21.5,290.0,300.34,233.41
2018,10,3,10,15,38.5,266.5,4.0,21.55,293.0,303.79,235.65
2018,10,3,10,30,37.0,270.0,4.0,21.6,296.0,307.07,237.77
2018,10,3,10,45,20.0,220.5,4.0,21.7,234.5,234.71,181.22
2018,10,3,11,0,3.0,171.0,4.0,21.8,173.0,170.07,130.09
2018,10,3,11,15,9.0,209.0,4.0,21.7,215.5,213.72,164.47
2018,10,3,11,30,15.0,247.0,4.0,21.6,258.0,257.83,198.72
2018,10,3,11,45,24.5,276.5,3.95,21.55,295.0,296.74,228.79
2018,10,3,12,0,34.0,306.0,3.9,21.5,332.0,344.95,265.65
2018,10,3,12,15,35.5,302.5,3.8,21.4,329.5,342.44,263.76
2018,10,3,12,30,37.0,299.0,3.7,21.3,327.0,339.79,261.95
2018,10,3,12,45,31.5,272.0,3.65,21.15,295.5,305.72,236.16
2018,10,3,13,0,26.0,245.0,3.6,21.0,264.0,271.88,210.43
2018,10,3,13,15,15.0,211.0,3.5,20.9,222.0,220.58,170.63
2018,10,3,13,30,4.0,177.0,3.4,20.8,180.0,176.84,136.29
2018,10,3,13,45,7.5,183.5,3.35,20.75,188.5,186.16,144.07
2018,10,3,14,0,11.0,190.0,3.3,20.7,197.0,195.32,151.66
2018,10,3,14,15,11.5,185.5,3.2,20.6,192.5,190.91,148.51
2018,10,3,14,30,12.0,181.0,3.1,20.5,188.0,186.46,145.37
2018,10,3,14,45,16.5,172.5,3.0,20.4,181.5,180.55,141.19
2018,10,3,15,0,21.0,164.0,2.9,20.3,175.0,174.26,136.66
2018,10,3,15,15,81.5,155.5,2.9,20.3,191.5,203.08,161.11
2018,10,3,15,30,142.0,147.0,2.9,20.3,208.0,226.44,180.38
2018,10,3,15,45,220.0,135.0,2.7,20.1,216.5,247.6,197.09
2018,10,3,16,0,298.0,123.0,2.5,19.9,225.0,255.91,202.12
2018,10,3,16,15,216.0,105.0,2.3,19.7,172.5,190.46,148.41
2018,10,3,16,30,134.0,87.0,2.1,19.5,120.0,131.23,100.08
2018,10,3,16,45,103.5,68.0,1.95,19.25,90.0,96.19,70.67
2018,10,3,17,0,73.0,49.0,1.8,19.0,60.0,64.65,44.38
2018,10,3,17,15,44.5,31.0,1.55,18.65,37.0,38.02,21.88
2018,10,3,17,30,16.0,13.0,1.3,18.3,14.0,13.97,0.0
2018,10,3,17,45,8.0,6.5,1.1,17.9,7.0,6.39,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.7,15.05,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,177.0,15.0,0.8,15.5,28.0,25.47,0.0
2018,10,4,6,30,334.0,27.0,0.9,15.9,54.0,70.23,32.11
2018,10,4,6,45,445.0,34.5,1.0,16.3,98.5,118.99,73.24
2018,10,4,7,0,556.0,42.0,1.1,16.7,143.0,179.51,123.29
2018,10,4,7,15,342.5,67.5,1.15,17.1,136.0,175.31,131.06
2018,10,4,7,30,129.0,93.0,1.2,17.5,129.0,140.99,109.85
2018,10,4,7,45,95.5,100.5,1.25,17.9,130.0,142.14,112.08
2018,10,4,8,0,62.0,108.0,1.3,18.3,131.0,136.23,107.58
2018,10,4,8,15,34.0,109.5,1.35,18.8,122.5,126.42,99.29
2018,10,4,8,30,6.0,111.0,1.4,19.3,114.0,111.48,86.44
2018,10,4,8,45,60.0,159.5,1.5,19.75,191.5,196.76,155.54
2018,10,4,9,0,114.0,208.0,1.6,20.2,269.0,290.69,229.25
2018,10,4,9,15,286.0,204.5,1.65,20.55,373.0,415.98,327.57
2018,10,4,9,30,458.0,201.0,1.7,20.9,477.0,555.26,432.49
2018,10,4,9,45,460.0,207.5,1.8,21.2,498.0,580.26,449.32
2018,10,4,10,0,462.0,214.0,1.9,21.5,519.0,603.79,465.77
2018,10,4,10,15,421.0,219.5,1.95,21.7,505.5,589.56,454.17
2018,10,4,10,30,380.0,225.0,2.0,21.9,492.0,571.65,440.11
2018,10,4,10,45,425.0,226.5,2.1,22.1,532.5,620.18,475.84
2018,10,4,11,0,470.0,228.0,2.2,22.3,573.0,668.63,510.63
2018,10,4,11,15,416.0,242.5,2.25,22.35,551.0,642.39,490.22
2018,10,4,11,30,362.0,257.0,2.3,22.4,529.0,613.25,468.16
2018,10,4,11,45,206.5,234.0,2.35,22.4,389.5,440.35,339.64
2018,10,4,12,0,51.0,211.0,2.4,22.4,250.0,259.75,199.79
2018,10,4,12,15,60.5,184.0,2.5,22.35,229.5,246.9,191.17
2018,10,4,12,30,70.0,157.0,2.6,22.3,209.0,226.27,176.03
2018,10,4,12,45,35.0,117.5,2.65,22.2,143.5,148.08,113.98
2018,10,4,13,0,0.0,78.0,2.7,22.1,78.0,75.51,55.17
2018,10,4,13,15,0.0,83.5,2.75,22.0,83.5,80.83,59.59
2018,10,4,13,30,0.0,89.0,2.8,21.9,89.0,86.16,63.95
2018,10,4,13,45,1.5,111.5,2.85,21.8,112.5,109.44,82.75
2018,10,4,14,0,3.0,134.0,2.9,21.7,136.0,132.89,101.65
2018,10,4,14,15,78.0,177.5,2.9,21.5,222.5,241.85,190.23
2018,10,4,14,30,153.0,221.0,2.9,21.3,309.0,337.38,266.06
2018,10,4,14,45,394.0,170.0,2.95,21.15,375.0,447.31,355.26
2018,10,4,15,0,635.0,119.0,3.0,21.0,441.0,526.17,417.83
2018,10,4,15,15,681.0,98.0,3.0,21.0,414.0,499.99,397.03
2018,10,4,15,30,727.0,77.0,3.0,21.0,387.0,466.94,370.36
2018,10,4,15,45,692.5,73.0,2.95,20.65,339.0,409.17,323.3
2018,10,4,16,0,658.0,69.0,2.9,20.3,291.0,354.07,277.0
2018,10,4,16,15,608.0,63.5,2.8,20.05,242.0,293.52,225.16
2018,10,4,16,30,558.0,58.0,2.7,19.8,193.0,237.48,176.03
2018,10,4,16,45,477.5,50.0,2.65,19.55,146.0,176.11,123.32
2018,10,4,17,0,397.0,42.0,2.6,19.3,99.0,123.54,78.92
2018,10,4,17,15,265.5,30.0,2.5,19.0,61.5,69.49,36.28
2018,10,4,17,30,134.0,18.0,2.4,18.7,24.0,27.48,0.0
2018,10,4,17,45,67.0,9.0,2.3,18.35,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.65,12.15,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,10,5,6,15,177.0,15.5,1.85,12.65,28.0,25.79,0.0
2018,10,5,6,30,330.0,27.0,2.0,13.1,53.0,69.15,30.73
2018,10,5,6,45,444.5,35.0,2.15,13.55,98.0,118.96,73.94
2018,10,5,7,0,559.0,43.0,2.3,14.0,143.0,181.06,125.94
2018,10,5,7,15,626.0,48.0,2.3,14.6,194.0,238.45,177.18
2018,10,5,7,30,693.0,53.0,2.3,15.2,245.0,303.07,234.19
2018,10,5,7,45,736.5,56.0,2.3,15.75,296.5,362.36,286.23
2018,10,5,8,0,780.0,59.0,2.3,16.3,348.0,424.91,339.23
2018,10,5,8,15,807.5,62.0,2.2,16.95,396.5,482.21,385.95
2018,10,5,8,30,835.0,65.0,2.1,17.6,445.0,538.34,429.93
2018,10,5,8,45,854.5,67.0,1.95,18.2,489.5,590.79,469.19
2018,10,5,9,0,874.0,69.0,1.8,18.8,534.0,642.66,506.34
2018,10,5,9,15,887.5,71.0,1.7,19.45,573.5,689.52,537.27
2018,10,5,9,30,901.0,73.0,1.6,20.1,613.0,734.7,565.43
2018,10,5,9,45,910.0,74.0,1.45,20.75,645.5,773.42,587.84
2018,10,5,10,0,919.0,75.0,1.3,21.4,678.0,809.65,607.88
2018,10,5,10,15,925.5,76.5,1.35,21.9,704.0,841.69,627.41
2018,10,5,10,30,932.0,78.0,1.4,22.4,730.0,870.71,644.87
2018,10,5,10,45,936.5,78.5,1.5,22.85,748.5,893.71,659.1
2018,10,5,11,0,941.0,79.0,1.6,23.3,767.0,913.3,671.18
2018,10,5,11,15,924.5,87.5,1.7,23.55,771.5,919.62,675.22
2018,10,5,11,30,908.0,96.0,1.8,23.8,776.0,921.91,676.87
2018,10,5,11,45,924.5,89.0,1.95,24.05,783.0,932.99,684.97
2018,10,5,12,0,941.0,82.0,2.1,24.3,790.0,940.42,690.65
2018,10,5,12,15,937.0,83.5,2.2,24.4,784.0,935.1,687.97
2018,10,5,12,30,933.0,85.0,2.3,24.5,778.0,926.09,683.07
2018,10,5,12,45,925.0,86.0,2.35,24.55,762.5,909.41,672.87
2018,10,5,13,0,917.0,87.0,2.4,24.6,747.0,889.36,660.53
2018,10,5,13,15,904.5,89.0,2.45,24.6,723.5,863.37,644.37
2018,10,5,13,30,892.0,91.0,2.5,24.6,700.0,834.51,626.24
2018,10,5,13,45,853.0,99.5,2.55,24.55,662.0,789.09,596.71
2018,10,5,14,0,814.0,108.0,2.6,24.5,624.0,746.67,569.0
2018,10,5,14,15,736.5,123.5,2.75,24.3,570.5,681.02,525.08
2018,10,5,14,30,659.0,139.0,2.9,24.1,517.0,616.26,478.42
2018,10,5,14,45,715.0,112.5,3.05,23.9,495.0,597.16,466.54
2018,10,5,15,0,771.0,86.0,3.2,23.7,473.0,570.08,447.64
2018,10,5,15,15,772.5,78.0,3.2,23.7,434.5,526.61,413.9
2018,10,5,15,30,774.0,70.0,3.2,23.7,396.0,481.03,377.47
2018,10,5,15,45,741.0,66.0,3.4,23.05,346.5,421.77,330.34
2018,10,5,16,0,708.0,62.0,3.6,22.4,297.0,364.3,282.81
2018,10,5,16,15,659.0,56.5,3.5,21.8,246.5,301.67,229.46
2018,10,5,16,30,610.0,51.0,3.4,21.2,196.0,243.8,178.79
2018,10,5,16,45,529.0,44.0,3.3,20.6,147.5,180.78,124.64
2018,10,5,17,0,448.0,37.0,3.2,20.0,99.0,126.59,78.81
2018,10,5,17,15,305.0,27.0,3.1,19.4,61.0,70.61,34.44
2018,10,5,17,30,162.0,17.0,3.0,18.8,23.0,28.0,0.0
2018,10,5,17,45,81.0,8.5,2.9,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.8,14.5,2.0,0.0,0.0
2018,10,6,6,15,77.0,15.0,2.95,14.7,19.5,19.25,0.0
2018,10,6,6,30,133.0,27.0,3.1,14.9,37.0,45.24,19.94
2018,10,6,6,45,197.5,43.0,3.25,15.15,71.0,82.78,54.01
2018,10,6,7,0,262.0,59.0,3.4,15.4,105.0,126.65,90.87
2018,10,6,7,15,301.5,74.5,3.4,15.8,144.0,170.08,128.99
2018,10,6,7,30,341.0,90.0,3.4,16.2,183.0,217.72,170.55
2018,10,6,7,45,456.0,92.0,3.4,16.55,243.0,285.33,227.26
2018,10,6,8,0,571.0,94.0,3.4,16.9,303.0,366.85,294.82
2018,10,6,8,15,694.5,80.0,3.45,17.45,369.5,444.09,358.11
2018,10,6,8,30,818.0,66.0,3.5,18.0,436.0,530.64,427.44
2018,10,6,8,45,841.0,67.5,3.5,18.5,481.0,581.71,467.3
2018,10,6,9,0,864.0,69.0,3.5,19.0,526.0,634.59,507.39
2018,10,6,9,15,878.0,70.5,3.6,19.5,565.0,680.73,540.45
2018,10,6,9,30,892.0,72.0,3.7,20.0,604.0,725.26,570.98
2018,10,6,9,45,902.0,74.5,3.8,20.55,637.5,765.99,598.25
2018,10,6,10,0,912.0,77.0,3.9,21.1,671.0,804.32,623.53
2018,10,6,10,15,920.0,78.5,3.95,21.35,698.0,837.3,645.32
2018,10,6,10,30,928.0,80.0,4.0,21.6,725.0,867.35,664.98
2018,10,6,10,45,934.0,80.5,4.1,21.9,744.5,891.46,680.59
2018,10,6,11,0,940.0,81.0,4.2,22.2,764.0,912.23,693.95
2018,10,6,11,15,943.5,81.5,4.3,22.3,775.5,927.31,704.01
2018,10,6,11,30,947.0,82.0,4.4,22.4,787.0,938.76,711.72
2018,10,6,11,45,948.0,82.5,4.5,22.45,790.0,944.25,715.75
2018,10,6,12,0,949.0,83.0,4.6,22.5,793.0,945.98,717.55
2018,10,6,12,15,948.5,82.5,4.7,22.5,787.5,941.47,715.34
2018,10,6,12,30,948.0,82.0,4.8,22.5,782.0,933.2,710.68
2018,10,6,12,45,945.0,82.5,4.9,22.45,769.0,920.13,702.93
2018,10,6,13,0,942.0,83.0,5.0,22.4,756.0,903.47,692.75
2018,10,6,13,15,935.5,82.0,5.05,22.3,733.5,878.71,676.7
2018,10,6,13,30,929.0,81.0,5.1,22.2,711.0,850.73,658.37
2018,10,6,13,45,920.0,80.0,5.15,22.05,681.5,817.72,636.48
2018,10,6,14,0,911.0,79.0,5.2,21.9,652.0,781.97,612.45
2018,10,6,14,15,897.5,78.0,5.2,21.7,615.5,740.43,583.84
2018,10,6,14,30,884.0,77.0,5.2,21.5,579.0,696.91,553.48
2018,10,6,14,45,865.5,75.0,5.25,21.35,536.5,647.34,517.38
2018,10,6,15,0,847.0,73.0,5.3,21.2,494.0,596.76,478.35
2018,10,6,15,15,823.0,70.5,5.3,21.2,447.0,543.97,436.06
2018,10,6,15,30,799.0,68.0,5.3,21.2,400.0,488.89,390.9
2018,10,6,15,45,763.0,64.5,5.2,20.7,349.5,427.65,340.15
2018,10,6,16,0,727.0,61.0,5.1,20.2,299.0,368.46,289.54
2018,10,6,16,15,673.0,56.5,4.9,19.75,247.5,304.26,233.65
2018,10,6,16,30,619.0,52.0,4.7,19.3,196.0,245.41,181.24
2018,10,6,16,45,531.5,45.0,4.45,18.85,146.5,180.58,125.01
2018,10,6,17,0,444.0,38.0,4.2,18.4,97.0,125.32,78.1
2018,10,6,17,15,290.5,27.0,3.95,17.85,58.5,67.2,31.32
2018,10,6,17,30,137.0,16.0,3.7,17.3,20.0,24.83,0.0
2018,10,6,17,45,68.5,8.0,3.45,16.8,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,7,6,15,189.5,14.5,2.7,13.65,26.5,25.16,0.0
2018,10,7,6,30,352.0,26.0,2.9,14.3,51.0,69.43,26.9
2018,10,7,6,45,467.5,33.5,3.1,15.0,96.5,120.44,73.33
2018,10,7,7,0,583.0,41.0,3.3,15.7,142.0,182.64,125.31
2018,10,7,7,15,648.5,46.5,3.45,16.25,193.5,241.71,178.16
2018,10,7,7,30,714.0,52.0,3.6,16.8,245.0,307.3,236.38
2018,10,7,7,45,755.5,55.5,3.8,17.4,297.0,367.23,289.47
2018,10,7,8,0,797.0,59.0,4.0,18.0,349.0,430.16,343.46
2018,10,7,8,15,825.5,62.0,4.05,18.6,398.5,488.62,392.12
2018,10,7,8,30,854.0,65.0,4.1,19.2,448.0,545.91,438.28
2018,10,7,8,45,874.0,67.0,4.15,19.75,493.5,599.32,480.03
2018,10,7,9,0,894.0,69.0,4.2,20.3,539.0,652.14,520.05
2018,10,7,9,15,908.5,71.0,4.15,20.75,579.5,700.28,554.17
2018,10,7,9,30,923.0,73.0,4.1,21.2,620.0,746.75,585.52
2018,10,7,9,45,933.5,74.0,4.05,21.65,653.5,787.15,611.98
2018,10,7,10,0,944.0,75.0,4.0,22.1,687.0,825.07,636.35
2018,10,7,10,15,950.5,76.5,3.95,22.45,713.5,857.6,656.9
2018,10,7,10,30,957.0,78.0,3.9,22.8,740.0,887.02,675.14
2018,10,7,10,45,961.0,79.0,3.9,23.15,758.5,910.46,689.45
2018,10,7,11,0,965.0,80.0,3.9,23.5,777.0,930.38,701.39
2018,10,7,11,15,967.0,80.0,3.85,23.75,787.0,943.8,708.95
2018,10,7,11,30,969.0,80.0,3.8,24.0,797.0,953.46,714.1
2018,10,7,11,45,969.5,80.5,3.75,24.25,799.5,958.53,716.28
2018,10,7,12,0,970.0,81.0,3.7,24.5,802.0,959.73,716.03
2018,10,7,12,15,967.0,81.5,3.7,24.6,795.5,953.96,712.0
2018,10,7,12,30,964.0,82.0,3.7,24.7,789.0,944.39,705.61
2018,10,7,12,45,959.0,81.5,3.7,24.8,773.5,928.23,694.92
2018,10,7,13,0,954.0,81.0,3.7,24.9,758.0,908.48,681.94
2018,10,7,13,15,947.0,80.5,3.7,24.9,735.5,883.6,665.79
2018,10,7,13,30,940.0,80.0,3.7,24.9,713.0,855.47,647.46
2018,10,7,13,45,929.5,79.0,3.75,24.9,682.5,820.97,624.9
2018,10,7,14,0,919.0,78.0,3.8,24.9,652.0,783.78,600.33
2018,10,7,14,15,904.5,77.0,3.85,24.75,614.5,741.26,572.06
2018,10,7,14,30,890.0,76.0,3.9,24.6,577.0,696.82,542.04
2018,10,7,14,45,870.5,74.0,3.9,24.5,534.0,646.4,505.98
2018,10,7,15,0,851.0,72.0,3.9,24.4,491.0,595.05,467.21
2018,10,7,15,15,827.0,69.5,3.9,24.4,444.0,542.16,425.96
2018,10,7,15,30,803.0,67.0,3.9,24.4,397.0,486.97,381.8
2018,10,7,15,45,764.5,63.5,3.8,23.85,345.5,424.51,331.35
2018,10,7,16,0,726.0,60.0,3.7,23.3,294.0,364.37,281.12
2018,10,7,16,15,666.5,56.0,3.25,22.55,242.0,299.02,225.58
2018,10,7,16,30,607.0,52.0,2.8,21.8,190.0,239.68,173.96
2018,10,7,16,45,515.0,44.5,2.4,21.0,140.5,174.27,118.58
2018,10,7,17,0,423.0,37.0,2.0,20.2,91.0,118.98,72.72
2018,10,7,17,15,274.5,26.0,1.85,19.5,54.5,62.76,26.73
2018,10,7,17,30,126.0,15.0,1.7,18.8,18.0,22.7,0.0
2018,10,7,17,45,63.0,7.5,1.6,18.1,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
