Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,7,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,23.7,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,65.17,22.82
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,114.73,68.87
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,175.44,118.84
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,233.14,169.44
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,297.54,225.2
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,356.63,276.01
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,418.82,327.54
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,475.14,373.01
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,533.91,418.65
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,586.22,458.3
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,637.93,496.35
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,684.09,527.87
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,728.55,556.66
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,767.85,581.53
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,804.71,604.45
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,836.07,623.56
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,864.39,640.55
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,887.79,654.25
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,907.76,665.74
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,921.88,673.62
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,932.32,679.28
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,936.23,681.62
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,936.36,681.72
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,931.49,679.15
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,922.87,674.32
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,907.72,665.22
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,889.02,653.91
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,864.23,639.0
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,836.24,621.92
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,803.26,601.36
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,767.55,578.76
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,726.47,552.38
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,683.39,524.21
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,634.59,490.57
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,584.71,454.03
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,529.92,412.13
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,477.1,370.37
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,416.65,322.5
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,358.28,274.41
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,294.84,220.79
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,236.25,169.96
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,172.08,115.7
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,117.29,70.22
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,60.66,22.54
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,21.68,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,22.58,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,61.16,19.06
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,110.81,66.77
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,171.98,117.1
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,229.1,167.18
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,293.93,223.38
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,352.34,273.81
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,414.0,325.12
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,471.24,370.65
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,529.58,414.93
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,580.65,452.37
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,633.44,489.48
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,679.41,520.58
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,723.65,548.6
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,762.7,572.6
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,799.2,594.59
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,830.75,613.28
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,859.35,629.95
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,882.32,642.1
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,901.91,652.07
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,916.17,661.52
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,926.83,668.84
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,930.5,671.17
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,930.44,671.35
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,925.01,668.54
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,915.91,663.55
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,901.02,655.64
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,882.66,645.49
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,837.51,617.54
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,795.7,591.67
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,743.2,558.36
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,688.94,522.68
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,617.1,472.24
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,546.42,421.39
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,554.07,429.94
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,545.87,425.54
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,496.85,387.61
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,447.42,348.43
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,397.31,308.8
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,346.96,266.97
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,284.28,213.87
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,226.42,163.72
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,162.35,109.76
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,108.81,65.6
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,54.87,17.4
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,18.25,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,16.23,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,44.19,11.45
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,94.34,58.36
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,158.44,110.17
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,190.06,141.86
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,219.15,170.57
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,297.69,236.49
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,389.27,312.0
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,452.84,364.18
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,520.99,418.4
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,573.9,459.55
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,626.6,499.38
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,673.48,533.5
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,715.58,561.59
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,755.35,588.0
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,792.94,612.59
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,825.2,633.08
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,854.57,651.47
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,877.23,665.68
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,896.57,677.74
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,909.63,685.42
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,919.12,690.86
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,923.22,693.34
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,923.66,693.54
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,917.12,689.03
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,907.0,682.3
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,889.81,671.53
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,869.32,658.61
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,845.41,643.23
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,818.48,625.78
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,784.48,603.58
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,748.04,579.49
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,708.87,553.22
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,664.28,522.45
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,614.76,486.08
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,564.55,448.14
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,509.61,405.02
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,455.27,361.1
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,394.85,311.82
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,336.41,262.53
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,272.6,207.8
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,214.8,157.2
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,152.03,104.07
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,100.3,61.28
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,47.97,11.13
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,13.07,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,5.5,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,12.43,0.0
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,27.66,14.85
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,44.74,29.28
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,44.65,31.28
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,39.59,28.14
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,84.8,66.08
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,133.0,106.08
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,249.48,201.54
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,382.11,307.01
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,395.98,316.37
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,409.13,325.04
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,429.73,339.36
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,447.5,351.07
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,476.65,371.71
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,505.3,391.59
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,553.86,427.09
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,603.73,462.83
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,651.6,496.63
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,692.5,525.23
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,653.52,494.96
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,620.3,469.07
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,597.16,451.23
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,563.64,426.08
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,535.72,406.01
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,507.32,385.37
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,497.78,378.99
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,487.46,371.92
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,590.62,452.21
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,671.05,513.49
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,715.72,546.89
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,742.95,566.8
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,701.34,538.9
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,657.94,510.03
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,612.39,476.98
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,562.92,440.17
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,507.98,397.99
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,453.54,354.84
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,392.99,306.08
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,334.89,257.59
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,273.02,205.09
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,215.96,155.49
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,153.1,102.56
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,100.93,59.3
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,47.29,4.74
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,12.74,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,16.17,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,43.9,4.55
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,90.15,54.98
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,147.09,101.53
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,200.66,147.94
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,262.0,200.97
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,318.94,250.16
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,379.96,301.18
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,434.83,345.45
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,491.39,389.28
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,541.89,426.99
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,593.63,464.17
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,641.36,497.55
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,688.56,528.63
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,731.38,555.14
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,768.89,577.48
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,799.78,595.33
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,827.94,611.18
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,850.54,623.85
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,869.97,634.49
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,884.06,643.14
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,894.68,649.72
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,899.02,652.27
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,899.77,652.71
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,893.98,650.07
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,884.65,645.26
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,868.61,636.24
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,849.26,625.07
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,824.94,611.09
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,797.65,594.93
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,760.42,571.81
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,717.79,544.55
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,653.47,500.65
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,590.18,454.83
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,507.73,393.77
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,435.84,339.16
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,373.52,291.07
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,311.2,242.21
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,313.74,243.36
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,300.43,229.58
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,253.35,188.44
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,206.86,146.69
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,145.83,95.9
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,95.48,54.58
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,44.35,0.0
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,12.04,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,17.12,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,50.18,0.08
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,99.44,57.65
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,160.51,107.31
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,216.9,156.27
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,280.13,210.95
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,338.48,261.43
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,400.27,313.13
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,457.12,359.15
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,515.2,404.41
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,567.46,444.13
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,616.6,480.45
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,663.38,513.92
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,708.8,543.98
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,749.05,570.46
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,787.1,595.22
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,818.73,616.16
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,847.45,635.13
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,870.42,649.85
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,890.05,662.41
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,904.06,671.71
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,914.46,678.76
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,918.87,682.33
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,919.55,683.56
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,914.19,680.45
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,905.13,675.03
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,890.15,666.06
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,871.63,654.75
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,847.23,639.41
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,819.65,621.86
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,786.57,600.39
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,750.78,576.85
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,709.35,548.86
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,665.95,519.17
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,616.95,483.1
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,566.92,445.11
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,513.72,403.18
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,458.49,358.48
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,397.97,309.15
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,339.57,259.8
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,276.2,205.27
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,217.99,154.13
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,154.12,100.23
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,100.5,55.29
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,43.67,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,10.03,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,16.56,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,48.92,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,98.93,57.32
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,160.96,108.39
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,217.44,157.98
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,282.31,214.5
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,341.8,266.01
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,404.86,318.49
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,461.83,364.75
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,519.98,410.18
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,570.11,448.16
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,622.03,486.14
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,668.49,518.79
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,713.31,547.85
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,752.92,573.5
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,790.09,597.26
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,821.73,616.15
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,850.45,632.95
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,873.55,646.09
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,893.29,657.05
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,907.26,663.99
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,917.6,668.69
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,921.96,670.58
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,922.58,670.28
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,916.72,666.28
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,907.16,660.12
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,891.7,649.71
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,872.71,637.2
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,848.43,623.04
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,820.98,606.77
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,787.14,585.39
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,750.66,562.13
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,708.41,535.12
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,664.26,506.24
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,614.81,471.48
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,566.85,436.55
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,510.73,393.97
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,455.05,350.31
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,394.08,302.05
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,335.45,253.66
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,271.45,199.86
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,212.89,149.38
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,149.38,96.58
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,96.47,52.23
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,41.05,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.9,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,16.58,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,49.02,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,101.38,57.43
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,166.69,110.83
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,225.47,162.62
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,291.58,220.6
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,351.61,273.36
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,415.02,327.23
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,471.14,373.6
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,529.82,420.09
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,583.02,460.77
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,635.68,499.61
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,683.37,533.18
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,729.33,563.0
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,769.05,587.47
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,806.18,609.66
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,838.21,628.93
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,867.16,645.96
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,890.38,658.63
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,910.09,668.91
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,923.49,676.58
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,933.12,682.0
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,937.21,684.13
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,937.46,683.99
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,931.0,680.48
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,920.76,674.69
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,905.08,665.48
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,885.81,654.0
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,860.46,638.77
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,831.87,621.34
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,797.17,599.52
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,759.8,575.67
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,716.81,547.91
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,671.85,518.17
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,621.8,482.07
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,570.79,444.12
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,516.2,401.74
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,459.58,356.49
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,398.02,306.83
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,338.79,257.11
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,273.58,201.54
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,213.91,149.57
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,149.71,95.95
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,96.39,50.44
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,39.53,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.83,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,46.7,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,99.86,55.66
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,165.88,109.58
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,224.75,160.88
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,291.06,218.17
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,351.66,270.5
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,415.68,323.75
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,473.51,369.79
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,530.19,412.95
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,583.93,451.97
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,637.11,488.86
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,684.31,520.37
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,729.84,547.96
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,769.93,571.86
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,807.54,593.77
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,839.68,612.55
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,868.72,629.25
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,891.59,641.84
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,910.92,652.27
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,923.89,661.22
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,933.08,667.99
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,936.57,671.18
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,936.2,672.08
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,929.67,668.8
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,919.34,663.27
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,903.14,654.83
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,883.34,644.06
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,857.89,629.17
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,829.18,612.08
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,794.36,591.15
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,756.87,568.08
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,713.61,540.55
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,668.45,510.97
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,618.1,475.09
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,566.74,437.29
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,511.07,394.48
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,457.62,351.87
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,395.37,302.25
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,335.61,252.63
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,270.32,197.51
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,210.81,146.11
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,146.04,92.47
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,92.18,46.04
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,37.22,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,9.34,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,39.51,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,91.35,50.27
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,154.35,102.1
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,211.64,151.82
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,276.16,207.67
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,335.38,259.22
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,398.31,312.23
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,455.14,357.95
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,513.23,402.61
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,565.9,441.81
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,615.51,477.4
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,662.92,510.55
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,708.84,540.09
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,748.4,564.59
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,785.66,587.21
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,816.84,606.51
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,845.04,623.82
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,868.03,637.82
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,887.63,649.7
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,900.48,658.24
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,909.68,664.58
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,913.57,667.63
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,913.72,668.39
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,907.28,664.94
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,897.15,659.25
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,881.28,650.42
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,861.93,639.31
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,837.2,623.91
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,809.35,606.43
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,774.8,584.68
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,737.68,560.96
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,695.27,533.08
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,651.01,502.84
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,601.83,467.06
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,554.24,431.3
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,498.14,387.68
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,442.59,343.08
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,381.15,293.35
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,322.37,243.97
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,257.8,189.09
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,200.09,139.01
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,136.67,86.51
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,84.54,40.44
