Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,14,45,807.5,68.5,2.4,26.9,419.0,547.9,423.94
2018,10,27,15,0,783.0,66.0,2.4,26.7,377.0,497.26,385.14
2018,10,27,15,15,748.0,63.0,2.4,26.7,331.5,441.01,340.62
2018,10,27,15,30,713.0,60.0,2.4,26.7,286.0,386.17,295.83
2018,10,27,15,45,669.5,55.0,2.35,25.75,240.0,327.63,247.86
2018,10,27,16,0,626.0,50.0,2.3,24.8,194.0,272.14,200.74
2018,10,27,16,15,547.0,43.5,2.15,23.85,147.5,209.58,147.86
2018,10,27,16,30,468.0,37.0,2.0,22.9,101.0,153.79,100.5
2018,10,27,16,45,324.5,27.5,1.85,21.95,63.0,92.07,49.45
2018,10,27,17,0,181.0,18.0,1.7,21.0,25.0,38.94,0.0
2018,10,27,17,15,90.5,9.0,1.75,20.5,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,6,15,22.0,4.5,2.0,14.15,4.5,0.0,0.0
2018,10,28,6,30,44.0,9.0,2.2,14.4,9.0,12.56,0.0
2018,10,28,6,45,96.5,23.0,2.35,14.65,31.0,38.71,2.78
2018,10,28,7,0,149.0,37.0,2.5,14.9,53.0,71.79,45.94
2018,10,28,7,15,211.5,52.0,2.6,15.35,87.5,114.79,82.61
2018,10,28,7,30,274.0,67.0,2.7,15.8,122.0,161.77,122.85
2018,10,28,7,45,285.5,84.5,2.8,16.2,155.0,199.63,156.73
2018,10,28,8,0,297.0,102.0,2.9,16.6,188.0,233.6,186.71
2018,10,28,8,15,321.0,118.0,2.95,17.05,225.0,276.46,222.95
2018,10,28,8,30,345.0,134.0,3.0,17.5,262.0,320.96,259.65
2018,10,28,8,45,365.5,147.5,3.05,18.0,297.5,368.18,297.51
2018,10,28,9,0,386.0,161.0,3.1,18.5,333.0,410.68,330.89
2018,10,28,9,15,409.5,172.0,3.1,18.95,368.0,452.94,363.43
2018,10,28,9,30,433.0,183.0,3.1,19.4,403.0,495.69,395.7
2018,10,28,9,45,475.5,183.0,3.1,19.9,438.5,539.99,428.97
2018,10,28,10,0,518.0,183.0,3.1,20.4,474.0,585.21,462.34
2018,10,28,10,15,531.0,187.5,3.15,20.85,497.0,613.66,482.49
2018,10,28,10,30,544.0,192.0,3.2,21.3,520.0,640.78,501.51
2018,10,28,10,45,593.5,181.0,3.25,21.7,548.0,681.57,531.27
2018,10,28,11,0,643.0,170.0,3.3,22.1,576.0,718.92,558.21
2018,10,28,11,15,771.0,129.5,3.35,22.45,623.0,782.98,603.47
2018,10,28,11,30,899.0,89.0,3.4,22.8,670.0,843.93,645.07
2018,10,28,11,45,840.5,109.0,3.45,23.1,653.0,825.79,631.33
2018,10,28,12,0,782.0,129.0,3.5,23.4,636.0,798.77,612.03
2018,10,28,12,15,766.0,133.0,3.55,23.6,625.5,789.4,605.54
2018,10,28,12,30,750.0,137.0,3.6,23.8,615.0,774.14,594.87
2018,10,28,12,45,812.0,114.0,3.65,24.0,620.5,785.86,603.49
2018,10,28,13,0,874.0,91.0,3.7,24.2,626.0,790.89,607.33
2018,10,28,13,15,807.0,105.5,3.75,24.2,585.5,742.85,574.01
2018,10,28,13,30,740.0,120.0,3.8,24.2,545.0,692.37,538.85
2018,10,28,13,45,694.0,125.0,3.85,24.15,507.5,644.62,504.31
2018,10,28,14,0,648.0,130.0,3.9,24.1,470.0,596.91,468.81
2018,10,28,14,15,673.5,112.0,3.9,23.95,444.0,571.25,450.56
2018,10,28,14,30,699.0,94.0,3.9,23.8,418.0,541.48,428.51
2018,10,28,14,45,663.0,92.0,3.9,23.6,377.0,490.29,388.76
2018,10,28,15,0,627.0,90.0,3.9,23.4,336.0,440.13,348.95
2018,10,28,15,15,613.0,80.5,3.9,23.4,297.0,393.91,311.08
2018,10,28,15,30,599.0,71.0,3.9,23.4,258.0,347.53,271.91
2018,10,28,15,45,523.0,66.5,3.75,22.7,210.5,282.7,218.09
2018,10,28,16,0,447.0,62.0,3.6,22.0,163.0,224.43,168.86
2018,10,28,16,15,399.0,50.5,3.3,21.25,124.0,173.92,125.0
2018,10,28,16,30,351.0,39.0,3.0,20.5,85.0,128.16,85.0
2018,10,28,16,45,264.0,28.5,2.75,19.8,54.5,81.39,43.04
2018,10,28,17,0,177.0,18.0,2.5,19.1,24.0,38.06,0.0
2018,10,28,17,15,88.5,9.0,2.5,18.7,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,3.1,12.35,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.2,12.6,8.0,11.85,0.0
2018,10,29,6,45,128.5,22.0,3.3,12.8,32.5,42.92,0.0
2018,10,29,7,0,209.0,36.0,3.4,13.0,57.0,84.97,54.02
2018,10,29,7,15,254.0,50.0,3.6,13.55,90.0,122.83,88.27
2018,10,29,7,30,299.0,64.0,3.8,14.1,123.0,165.57,126.14
2018,10,29,7,45,397.5,72.0,3.95,14.65,172.0,225.2,177.19
2018,10,29,8,0,496.0,80.0,4.1,15.2,221.0,296.46,237.89
2018,10,29,8,15,491.0,94.0,4.2,15.85,254.0,332.07,269.4
2018,10,29,8,30,486.0,108.0,4.3,16.5,287.0,368.18,300.09
2018,10,29,8,45,401.0,139.0,4.45,17.1,298.0,377.55,307.67
2018,10,29,9,0,316.0,170.0,4.6,17.7,309.0,372.28,302.54
2018,10,29,9,15,276.0,192.5,4.55,18.2,321.5,384.32,310.88
2018,10,29,9,30,236.0,215.0,4.5,18.7,334.0,392.63,315.74
2018,10,29,9,45,282.5,222.0,4.5,19.15,373.0,440.29,353.0
2018,10,29,10,0,329.0,229.0,4.5,19.6,412.0,489.9,391.11
2018,10,29,10,15,208.0,240.0,4.5,19.85,357.5,412.19,327.93
2018,10,29,10,30,87.0,251.0,4.5,20.1,303.0,327.69,258.72
2018,10,29,10,45,82.5,263.5,4.45,20.3,314.0,339.24,267.21
2018,10,29,11,0,78.0,276.0,4.4,20.5,325.0,350.43,275.14
2018,10,29,11,15,121.0,287.0,4.45,20.55,364.0,406.96,319.63
2018,10,29,11,30,164.0,298.0,4.5,20.6,403.0,455.29,357.38
2018,10,29,11,45,269.0,278.0,4.5,20.6,451.0,528.87,415.9
2018,10,29,12,0,374.0,258.0,4.5,20.6,499.0,592.72,466.32
2018,10,29,12,15,513.0,213.0,4.5,20.4,539.5,664.12,523.16
2018,10,29,12,30,652.0,168.0,4.5,20.2,580.0,726.5,572.69
2018,10,29,12,45,650.0,164.0,4.55,20.0,567.0,712.13,562.69
2018,10,29,13,0,648.0,160.0,4.6,19.8,554.0,695.27,551.2
2018,10,29,13,15,723.0,133.0,4.65,19.55,557.5,709.44,564.1
2018,10,29,13,30,798.0,106.0,4.7,19.3,561.0,714.9,569.72
2018,10,29,13,45,680.0,131.0,4.7,19.05,505.0,639.11,512.56
2018,10,29,14,0,562.0,156.0,4.7,18.8,449.0,561.29,451.98
2018,10,29,14,15,671.5,119.5,4.7,18.7,445.5,576.11,465.5
2018,10,29,14,30,781.0,83.0,4.7,18.6,442.0,575.51,466.14
2018,10,29,14,45,714.0,86.5,4.75,18.5,392.0,511.22,414.65
2018,10,29,15,0,647.0,90.0,4.8,18.4,342.0,448.84,363.89
2018,10,29,15,15,681.5,75.0,4.8,18.4,311.5,419.07,338.05
2018,10,29,15,30,716.0,60.0,4.8,18.4,281.0,383.36,305.85
2018,10,29,15,45,672.0,54.5,4.6,18.1,234.5,324.27,253.97
2018,10,29,16,0,628.0,49.0,4.4,17.8,188.0,268.28,203.59
2018,10,29,16,15,522.5,44.0,4.0,17.3,140.0,200.47,144.79
2018,10,29,16,30,417.0,39.0,3.6,16.8,92.0,142.06,94.7
2018,10,29,16,45,264.5,26.5,3.2,16.25,55.0,78.33,39.85
2018,10,29,17,0,112.0,14.0,2.8,15.7,18.0,26.4,0.0
2018,10,29,17,15,56.0,7.0,2.7,15.3,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,6,15,56.0,4.5,2.15,10.6,5.0,0.0,0.0
2018,10,30,6,30,112.0,9.0,2.2,11.0,10.0,17.97,0.0
2018,10,30,6,45,287.0,19.5,2.3,11.45,42.5,61.48,0.0
2018,10,30,7,0,462.0,30.0,2.4,11.9,75.0,125.18,75.53
2018,10,30,7,15,558.0,35.5,2.6,12.5,121.0,181.33,126.24
2018,10,30,7,30,654.0,41.0,2.8,13.1,167.0,246.96,184.34
2018,10,30,7,45,711.0,45.5,3.05,13.65,216.5,306.93,238.89
2018,10,30,8,0,768.0,50.0,3.3,14.2,266.0,371.44,296.18
2018,10,30,8,15,804.0,53.0,3.4,14.8,313.5,428.87,346.28
2018,10,30,8,30,840.0,56.0,3.5,15.4,361.0,485.6,394.25
2018,10,30,8,45,864.5,58.0,3.65,15.95,404.5,538.08,437.53
2018,10,30,9,0,889.0,60.0,3.8,16.5,448.0,590.34,479.31
2018,10,30,9,15,905.0,62.0,3.8,17.0,486.5,636.73,515.08
2018,10,30,9,30,921.0,64.0,3.8,17.5,525.0,681.56,548.43
2018,10,30,9,45,931.5,66.0,3.8,18.0,557.0,720.75,575.24
2018,10,30,10,0,942.0,68.0,3.8,18.5,589.0,757.49,599.91
2018,10,30,10,15,950.5,68.5,3.8,18.9,614.0,788.35,620.28
2018,10,30,10,30,959.0,69.0,3.8,19.3,639.0,816.23,638.4
2018,10,30,10,45,963.0,69.5,3.8,19.7,655.5,837.43,651.68
2018,10,30,11,0,967.0,70.0,3.8,20.1,672.0,855.17,662.56
2018,10,30,11,15,968.5,70.5,3.8,20.35,681.0,867.32,669.96
2018,10,30,11,30,970.0,71.0,3.8,20.6,690.0,875.79,674.91
2018,10,30,11,45,970.0,71.5,3.8,20.9,691.0,879.29,676.41
2018,10,30,12,0,970.0,72.0,3.8,21.2,692.0,879.03,675.45
2018,10,30,12,15,966.0,72.5,3.85,21.35,684.5,871.75,670.41
2018,10,30,12,30,962.0,73.0,3.9,21.5,677.0,860.8,662.98
2018,10,30,12,45,955.0,73.0,3.9,21.65,661.0,843.32,650.83
2018,10,30,13,0,948.0,73.0,3.9,21.8,645.0,822.44,636.4
2018,10,30,13,15,941.0,72.5,3.95,21.85,622.5,797.73,619.78
2018,10,30,13,30,934.0,72.0,4.0,21.9,600.0,769.94,600.93
2018,10,30,13,45,923.5,70.5,4.05,21.9,570.0,735.61,577.37
2018,10,30,14,0,913.0,69.0,4.1,21.9,540.0,698.75,551.78
2018,10,30,14,15,897.5,66.5,4.05,21.75,503.0,655.23,520.18
2018,10,30,14,30,882.0,64.0,4.0,21.6,466.0,610.01,485.59
2018,10,30,14,45,860.0,62.0,4.0,21.5,424.0,560.27,446.64
2018,10,30,15,0,838.0,60.0,4.0,21.4,382.0,512.36,407.91
2018,10,30,15,15,805.5,57.0,4.0,21.4,336.0,455.32,360.82
2018,10,30,15,30,773.0,54.0,4.0,21.4,290.0,399.33,313.17
2018,10,30,15,45,723.5,50.0,3.55,20.65,241.0,337.19,259.86
2018,10,30,16,0,674.0,46.0,3.1,19.9,192.0,278.59,208.14
2018,10,30,16,15,549.5,42.0,2.8,18.9,141.5,204.45,145.59
2018,10,30,16,30,425.0,38.0,2.5,17.9,91.0,141.78,93.19
2018,10,30,16,45,254.5,25.5,2.2,16.95,53.0,74.54,35.5
2018,10,30,17,0,84.0,13.0,1.9,16.0,15.0,22.07,0.0
2018,10,30,17,15,42.0,6.5,1.85,15.6,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,6,15,40.0,4.0,1.5,12.4,4.0,0.0,0.0
2018,10,31,6,30,80.0,8.0,1.5,12.7,8.0,14.26,0.0
2018,10,31,6,45,262.0,18.0,1.45,13.05,39.0,55.85,0.0
2018,10,31,7,0,444.0,28.0,1.4,13.4,70.0,118.96,69.93
2018,10,31,7,15,537.5,34.0,1.5,14.2,114.5,173.58,119.14
2018,10,31,7,30,631.0,40.0,1.6,15.0,159.0,237.57,174.93
2018,10,31,7,45,644.5,48.5,1.7,15.85,199.5,285.21,219.07
2018,10,31,8,0,658.0,57.0,1.8,16.7,240.0,333.11,261.92
2018,10,31,8,15,734.0,55.0,1.85,17.45,292.0,397.64,315.94
2018,10,31,8,30,810.0,53.0,1.9,18.2,344.0,465.12,370.72
2018,10,31,8,45,834.5,55.0,1.9,18.9,386.5,516.15,411.11
2018,10,31,9,0,859.0,57.0,1.9,19.6,429.0,567.04,449.98
2018,10,31,9,15,853.0,65.0,1.9,20.2,461.5,605.42,478.15
2018,10,31,9,30,847.0,73.0,1.9,20.8,494.0,640.73,503.18
2018,10,31,9,45,878.5,70.0,1.95,21.35,530.5,686.2,534.48
2018,10,31,10,0,910.0,67.0,2.0,21.9,567.0,730.65,563.95
2018,10,31,10,15,919.5,68.0,2.0,22.25,592.0,761.94,583.86
2018,10,31,10,30,929.0,69.0,2.0,22.6,617.0,790.41,601.78
2018,10,31,10,45,934.5,69.5,2.05,22.95,634.0,812.19,615.43
2018,10,31,11,0,940.0,70.0,2.1,23.3,651.0,830.67,626.91
2018,10,31,11,15,943.0,70.5,2.25,23.55,660.5,843.71,635.87
2018,10,31,11,30,946.0,71.0,2.4,23.8,670.0,853.19,642.53
2018,10,31,11,45,880.5,93.0,2.5,24.0,651.5,827.53,625.04
2018,10,31,12,0,815.0,115.0,2.6,24.2,633.0,802.92,608.53
2018,10,31,12,15,856.5,100.0,2.7,24.35,639.0,815.9,618.18
2018,10,31,12,30,898.0,85.0,2.8,24.5,645.0,820.04,621.54
2018,10,31,12,45,916.0,77.5,2.85,24.65,637.0,814.61,618.17
2018,10,31,13,0,934.0,70.0,2.9,24.8,629.0,805.17,612.22
2018,10,31,13,15,921.5,70.0,2.9,24.8,605.0,777.22,593.52
2018,10,31,13,30,909.0,70.0,2.9,24.8,581.0,746.48,572.94
2018,10,31,13,45,869.5,74.0,2.85,24.85,542.0,698.77,539.78
2018,10,31,14,0,830.0,78.0,2.8,24.9,503.0,653.87,508.4
2018,10,31,14,15,783.0,82.0,2.8,24.75,460.5,600.12,468.78
2018,10,31,14,30,736.0,86.0,2.8,24.6,418.0,547.01,428.81
2018,10,31,14,45,735.5,75.5,2.8,24.45,381.5,505.53,397.19
2018,10,31,15,0,735.0,65.0,2.8,24.3,345.0,461.99,362.85
2018,10,31,15,15,710.0,60.5,2.8,24.3,303.5,411.58,321.71
2018,10,31,15,30,685.0,56.0,2.8,24.3,262.0,361.77,279.78
2018,10,31,15,45,658.5,49.0,2.45,23.35,219.5,309.59,235.26
2018,10,31,16,0,632.0,42.0,2.1,22.4,177.0,258.82,190.45
2018,10,31,16,15,532.0,38.0,1.95,21.35,131.5,192.87,134.87
2018,10,31,16,30,432.0,34.0,1.8,20.3,86.0,138.2,88.69
2018,10,31,16,45,282.5,24.0,1.65,19.25,51.5,76.55,33.08
2018,10,31,17,0,133.0,14.0,1.5,18.2,17.0,28.19,0.0
2018,10,31,17,15,66.5,7.0,1.55,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.45,14.5,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.4,14.8,3.0,2.95,0.0
2018,11,1,6,45,3.5,16.0,1.4,15.15,16.0,16.03,0.0
2018,11,1,7,0,0.0,29.0,1.4,15.5,29.0,28.74,16.36
2018,11,1,7,15,5.5,47.0,1.6,16.4,48.0,48.25,33.94
2018,11,1,7,30,11.0,65.0,1.8,17.3,67.0,68.21,50.98
2018,11,1,7,45,44.5,83.0,2.0,18.15,94.5,100.96,77.98
2018,11,1,8,0,78.0,101.0,2.2,19.0,122.0,138.95,109.31
2018,11,1,8,15,53.5,101.5,2.3,19.65,117.0,127.29,100.06
2018,11,1,8,30,29.0,102.0,2.4,20.3,112.0,117.48,91.86
2018,11,1,8,45,163.5,134.0,2.5,20.9,203.0,229.98,183.85
2018,11,1,9,0,298.0,166.0,2.6,21.5,294.0,355.38,283.28
2018,11,1,9,15,294.5,184.5,2.6,22.0,320.0,385.11,305.19
2018,11,1,9,30,291.0,203.0,2.6,22.5,346.0,413.75,326.13
2018,11,1,9,45,235.5,216.0,2.65,23.0,336.5,399.63,313.53
2018,11,1,10,0,180.0,229.0,2.7,23.5,327.0,373.74,292.02
2018,11,1,10,15,188.0,231.5,2.7,24.0,338.0,386.74,301.4
2018,11,1,10,30,196.0,234.0,2.7,24.5,349.0,399.53,310.39
2018,11,1,10,45,356.5,221.0,2.75,24.95,437.0,521.88,404.24
2018,11,1,11,0,517.0,208.0,2.8,25.4,525.0,649.14,497.92
2018,11,1,11,15,563.0,195.0,2.8,25.8,545.0,677.59,517.51
2018,11,1,11,30,609.0,182.0,2.8,26.2,565.0,708.09,538.92
2018,11,1,11,45,662.0,164.5,2.8,26.6,581.5,734.38,557.49
2018,11,1,12,0,715.0,147.0,2.8,27.0,598.0,757.68,572.76
2018,11,1,12,15,715.0,144.5,2.75,27.2,591.5,751.41,567.67
2018,11,1,12,30,715.0,142.0,2.7,27.4,585.0,742.31,560.97
2018,11,1,12,45,754.5,125.5,2.7,27.6,583.0,745.83,563.47
2018,11,1,13,0,794.0,109.0,2.7,27.8,581.0,742.82,561.47
2018,11,1,13,15,833.5,94.0,2.65,27.85,573.5,739.78,559.7
2018,11,1,13,30,873.0,79.0,2.6,27.9,566.0,727.75,551.78
2018,11,1,13,45,814.5,89.0,2.55,27.9,524.5,678.36,517.76
2018,11,1,14,0,756.0,99.0,2.5,27.9,483.0,625.12,479.57
2018,11,1,14,15,718.5,98.0,2.4,27.75,442.5,576.3,443.8
2018,11,1,14,30,681.0,97.0,2.3,27.6,402.0,525.83,406.16
2018,11,1,14,45,722.5,80.0,2.2,27.5,376.5,501.06,387.35
2018,11,1,15,0,764.0,63.0,2.1,27.4,351.0,472.7,364.63
2018,11,1,15,15,696.0,64.5,2.1,27.4,301.5,407.41,313.05
2018,11,1,15,30,628.0,66.0,2.1,27.4,252.0,347.89,264.83
2018,11,1,15,45,622.0,56.5,1.6,26.15,214.0,303.48,227.02
2018,11,1,16,0,616.0,47.0,1.1,24.9,176.0,257.34,186.25
2018,11,1,16,15,525.5,40.5,1.15,24.15,130.5,193.67,133.3
2018,11,1,16,30,435.0,34.0,1.2,23.4,85.0,137.86,86.57
2018,11,1,16,45,281.5,23.5,1.2,22.65,50.5,74.8,28.57
2018,11,1,17,0,128.0,13.0,1.2,21.9,16.0,26.4,0.0
2018,11,1,17,15,64.0,6.5,1.2,21.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,15,32.5,3.0,1.2,15.15,3.0,0.0,0.0
2018,11,2,6,30,65.0,6.0,1.2,15.4,6.0,5.9,0.0
2018,11,2,6,45,233.0,17.0,1.15,15.6,34.5,46.72,0.0
2018,11,2,7,0,401.0,28.0,1.1,15.8,63.0,110.9,62.38
2018,11,2,7,15,501.0,34.5,1.25,16.55,106.5,162.91,109.85
2018,11,2,7,30,601.0,41.0,1.4,17.3,150.0,226.9,164.73
2018,11,2,7,45,660.0,46.0,1.55,18.0,197.5,284.79,215.86
2018,11,2,8,0,719.0,51.0,1.7,18.7,245.0,347.5,269.88
2018,11,2,8,15,756.0,54.0,1.75,19.4,290.5,402.57,316.51
2018,11,2,8,30,793.0,57.0,1.8,20.1,336.0,459.38,362.85
2018,11,2,8,45,818.5,59.5,1.85,20.8,378.5,510.83,403.52
2018,11,2,9,0,844.0,62.0,1.9,21.5,421.0,559.42,440.75
2018,11,2,9,15,861.0,64.0,2.0,22.2,458.0,604.39,474.29
2018,11,2,9,30,878.0,66.0,2.1,22.9,495.0,648.01,505.91
2018,11,2,9,45,890.5,68.0,2.15,23.55,526.5,686.94,531.99
2018,11,2,10,0,903.0,70.0,2.2,24.2,558.0,723.69,555.72
2018,11,2,10,15,907.5,72.5,2.3,24.6,581.5,752.71,574.66
2018,11,2,10,30,912.0,75.0,2.4,25.0,605.0,778.73,591.5
2018,11,2,10,45,921.5,74.0,2.45,25.45,623.0,801.49,605.63
2018,11,2,11,0,931.0,73.0,2.5,25.9,641.0,821.13,617.64
2018,11,2,11,15,933.5,73.5,2.6,26.2,650.0,833.62,625.57
2018,11,2,11,30,936.0,74.0,2.7,26.5,659.0,842.59,631.25
2018,11,2,11,45,936.5,74.5,2.75,26.75,660.5,846.36,633.35
2018,11,2,12,0,937.0,75.0,2.8,27.0,662.0,846.51,633.16
2018,11,2,12,15,934.5,75.0,2.9,27.05,655.0,840.07,629.48
2018,11,2,12,30,932.0,75.0,3.0,27.1,648.0,830.07,623.51
2018,11,2,12,45,880.5,88.0,3.05,27.15,619.0,792.96,598.65
2018,11,2,13,0,829.0,101.0,3.1,27.2,590.0,758.35,575.55
2018,11,2,13,15,614.0,154.5,3.15,27.1,509.5,642.46,492.82
2018,11,2,13,30,399.0,208.0,3.2,27.0,429.0,526.72,405.56
2018,11,2,13,45,478.0,175.0,3.25,26.85,426.0,534.63,414.31
2018,11,2,14,0,557.0,142.0,3.3,26.7,423.0,536.01,417.3
2018,11,2,14,15,656.0,110.0,3.3,26.4,418.0,548.01,427.86
2018,11,2,14,30,755.0,78.0,3.3,26.1,413.0,545.31,426.88
2018,11,2,14,45,643.0,90.5,3.3,25.8,357.0,468.02,367.11
2018,11,2,15,0,531.0,103.0,3.3,25.5,301.0,395.82,310.49
2018,11,2,15,15,559.0,84.5,3.3,25.5,269.5,364.46,284.55
2018,11,2,15,30,587.0,66.0,3.3,25.5,238.0,328.98,253.88
2018,11,2,15,45,547.0,59.0,2.7,24.25,197.0,276.74,209.89
2018,11,2,16,0,507.0,52.0,2.1,23.0,156.0,227.49,167.27
2018,11,2,16,15,423.0,44.0,1.95,22.15,115.0,168.71,117.79
2018,11,2,16,30,339.0,36.0,1.8,21.3,74.0,118.37,75.25
2018,11,2,16,45,218.0,24.0,1.7,20.45,44.0,64.15,21.46
2018,11,2,17,0,97.0,12.0,1.6,19.6,14.0,21.93,0.0
2018,11,2,17,15,48.5,6.0,1.6,19.2,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,6,15,34.5,3.5,1.6,13.7,3.0,0.0,0.0
2018,11,3,6,30,69.0,7.0,1.6,14.1,6.0,0.0,0.0
2018,11,3,6,45,253.5,17.0,1.55,14.5,35.0,48.86,0.0
2018,11,3,7,0,438.0,27.0,1.5,14.9,64.0,113.5,61.63
2018,11,3,7,15,549.0,33.0,1.6,15.8,110.0,171.61,115.17
2018,11,3,7,30,660.0,39.0,1.7,16.7,156.0,240.5,174.22
2018,11,3,7,45,699.5,44.0,1.8,17.6,201.0,294.55,223.08
2018,11,3,8,0,739.0,49.0,1.9,18.5,246.0,351.35,272.87
2018,11,3,8,15,788.5,50.5,1.9,19.15,295.0,411.03,323.29
2018,11,3,8,30,838.0,52.0,1.9,19.8,344.0,471.24,372.42
2018,11,3,8,45,860.5,54.0,1.9,20.45,386.0,522.06,412.7
2018,11,3,9,0,883.0,56.0,1.9,21.1,428.0,572.49,451.21
2018,11,3,9,15,893.5,59.0,2.05,21.85,464.0,616.04,483.85
2018,11,3,9,30,904.0,62.0,2.2,22.6,500.0,657.67,514.17
2018,11,3,9,45,908.5,65.0,2.4,23.3,529.0,693.08,538.4
2018,11,3,10,0,913.0,68.0,2.6,24.0,558.0,725.77,560.09
2018,11,3,10,15,932.0,66.5,2.65,24.5,586.0,761.01,583.02
2018,11,3,10,30,951.0,65.0,2.7,25.0,614.0,793.85,604.05
2018,11,3,10,45,955.5,65.5,2.8,25.45,630.5,815.12,617.38
2018,11,3,11,0,960.0,66.0,2.9,25.9,647.0,832.99,628.49
2018,11,3,11,15,961.5,66.5,2.95,26.2,656.0,844.96,635.72
2018,11,3,11,30,963.0,67.0,3.0,26.5,665.0,853.3,640.62
2018,11,3,11,45,962.0,68.0,3.1,26.75,666.0,856.52,642.62
2018,11,3,12,0,961.0,69.0,3.2,27.0,667.0,856.02,642.26
2018,11,3,12,15,947.0,72.5,3.3,27.1,656.5,844.29,634.74
2018,11,3,12,30,933.0,76.0,3.4,27.2,646.0,829.1,624.99
2018,11,3,12,45,848.5,98.5,3.45,27.3,607.5,781.76,592.7
2018,11,3,13,0,764.0,121.0,3.5,27.4,569.0,730.96,557.85
2018,11,3,13,15,756.5,116.5,3.55,27.35,546.0,704.87,540.61
2018,11,3,13,30,749.0,112.0,3.6,27.3,523.0,676.34,521.37
2018,11,3,13,45,796.0,95.5,3.6,27.25,511.5,667.89,516.44
2018,11,3,14,0,843.0,79.0,3.6,27.2,500.0,656.27,508.71
2018,11,3,14,15,762.0,87.0,3.55,27.0,447.0,585.58,455.96
2018,11,3,14,30,681.0,95.0,3.5,26.8,394.0,519.82,406.08
2018,11,3,14,45,647.5,91.0,3.4,26.6,353.5,469.33,367.16
2018,11,3,15,0,614.0,87.0,3.3,26.4,313.0,419.75,327.95
2018,11,3,15,15,547.0,83.0,3.3,26.4,265.5,355.81,276.7
2018,11,3,15,30,480.0,79.0,3.3,26.4,218.0,296.61,228.29
2018,11,3,15,45,461.5,67.0,2.6,25.1,181.5,252.34,190.95
2018,11,3,16,0,443.0,55.0,1.9,23.8,145.0,209.08,153.25
2018,11,3,16,15,372.5,45.5,1.8,22.85,107.0,155.88,108.48
2018,11,3,16,30,302.0,36.0,1.7,21.9,69.0,109.78,69.26
2018,11,3,16,45,187.0,23.0,1.6,20.9,40.0,57.2,15.05
2018,11,3,17,0,72.0,10.0,1.5,19.9,11.0,17.22,0.0
2018,11,3,17,15,36.0,5.0,1.55,19.55,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,1.1,15.15,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,11,4,6,45,88.0,17.5,1.05,15.45,22.5,28.18,0.0
2018,11,4,7,0,140.0,30.0,1.0,15.6,41.0,63.36,34.61
2018,11,4,7,15,198.0,44.5,1.0,16.25,72.5,101.16,69.98
2018,11,4,7,30,256.0,59.0,1.0,16.9,104.0,144.33,106.72
2018,11,4,7,45,384.0,66.5,1.05,17.55,156.0,209.47,160.1
2018,11,4,8,0,512.0,74.0,1.1,18.2,208.0,289.16,225.28
2018,11,4,8,15,591.5,75.5,1.1,18.75,258.0,351.39,276.38
2018,11,4,8,30,671.0,77.0,1.1,19.3,308.0,419.54,330.84
2018,11,4,8,45,750.0,73.0,1.1,19.9,361.5,485.22,381.93
2018,11,4,9,0,829.0,69.0,1.1,20.5,415.0,556.94,435.86
2018,11,4,9,15,744.0,93.5,1.15,21.35,425.0,566.28,441.29
2018,11,4,9,30,659.0,118.0,1.2,22.2,435.0,565.47,439.1
2018,11,4,9,45,567.5,151.0,1.3,23.05,436.5,557.99,431.64
2018,11,4,10,0,476.0,184.0,1.4,23.9,438.0,546.63,420.84
2018,11,4,10,15,551.5,169.5,1.5,24.3,476.0,598.25,459.26
2018,11,4,10,30,627.0,155.0,1.6,24.7,514.0,655.1,500.2
2018,11,4,10,45,759.0,123.5,1.7,25.15,571.0,733.68,555.42
2018,11,4,11,0,891.0,92.0,1.8,25.6,628.0,805.61,603.24
2018,11,4,11,15,895.0,93.0,1.95,25.75,638.0,819.39,612.44
2018,11,4,11,30,899.0,94.0,2.1,25.9,648.0,829.82,620.03
2018,11,4,11,45,928.5,85.5,2.25,26.0,658.5,846.6,632.16
2018,11,4,12,0,958.0,77.0,2.4,26.1,669.0,859.79,641.9
2018,11,4,12,15,954.0,78.0,2.55,26.1,662.0,853.22,638.68
2018,11,4,12,30,950.0,79.0,2.7,26.1,655.0,843.05,633.22
2018,11,4,12,45,943.0,78.5,2.85,26.05,639.0,825.33,622.75
2018,11,4,13,0,936.0,78.0,3.0,26.0,623.0,804.28,609.98
2018,11,4,13,15,928.0,77.5,3.1,25.85,600.5,779.31,594.36
2018,11,4,13,30,920.0,77.0,3.2,25.7,578.0,751.36,576.55
2018,11,4,13,45,898.5,76.5,3.3,25.55,544.5,711.28,549.89
2018,11,4,14,0,877.0,76.0,3.4,25.4,511.0,669.4,521.34
2018,11,4,14,15,869.5,72.5,3.5,25.1,477.5,634.66,496.32
2018,11,4,14,30,862.0,69.0,3.6,24.8,444.0,594.24,466.33
2018,11,4,14,45,838.5,65.5,3.65,24.45,402.0,543.03,427.17
2018,11,4,15,0,815.0,62.0,3.7,24.1,360.0,491.41,386.43
2018,11,4,15,15,779.0,59.5,3.7,24.1,314.5,435.01,340.08
2018,11,4,15,30,743.0,57.0,3.7,24.1,269.0,379.99,293.44
2018,11,4,15,45,687.5,52.0,3.35,22.9,221.0,316.87,240.33
2018,11,4,16,0,632.0,47.0,3.0,21.7,173.0,257.91,189.24
2018,11,4,16,15,536.5,40.5,2.75,20.7,127.0,193.08,133.96
2018,11,4,16,30,441.0,34.0,2.5,19.7,81.0,136.3,84.94
2018,11,4,16,45,272.5,22.5,2.3,18.65,46.5,69.46,13.36
2018,11,4,17,0,104.0,11.0,2.1,17.6,12.0,21.32,0.0
2018,11,4,17,15,52.0,5.5,2.1,17.15,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.8,12.15,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.9,12.5,3.0,0.0,0.0
2018,11,5,6,45,192.5,15.0,1.95,12.8,28.5,38.38,0.0
2018,11,5,7,0,356.0,26.0,2.0,13.1,54.0,96.9,49.14
2018,11,5,7,15,463.0,33.0,2.1,13.7,95.5,150.59,101.32
2018,11,5,7,30,570.0,40.0,2.2,14.3,137.0,212.69,155.21
2018,11,5,7,45,632.0,43.5,2.3,14.9,182.0,267.79,204.91
2018,11,5,8,0,694.0,47.0,2.4,15.5,227.0,327.95,258.04
2018,11,5,8,15,733.5,50.5,2.45,16.3,272.0,382.95,305.71
2018,11,5,8,30,773.0,54.0,2.5,17.1,317.0,440.01,353.39
2018,11,5,8,45,800.0,55.5,2.5,17.85,358.0,487.27,391.94
2018,11,5,9,0,827.0,57.0,2.5,18.6,399.0,536.97,430.95
2018,11,5,9,15,844.0,59.5,2.65,19.4,435.5,581.58,465.17
2018,11,5,9,30,861.0,62.0,2.8,20.2,472.0,624.9,497.48
2018,11,5,9,45,873.0,63.5,3.0,21.0,502.5,662.14,523.88
2018,11,5,10,0,885.0,65.0,3.2,21.8,533.0,697.24,547.59
2018,11,5,10,15,894.0,66.5,3.2,22.2,557.5,727.79,567.79
2018,11,5,10,30,903.0,68.0,3.2,22.6,582.0,755.62,585.91
2018,11,5,10,45,909.5,68.0,3.25,23.0,598.5,776.9,599.53
2018,11,5,11,0,916.0,68.0,3.3,23.4,615.0,795.03,610.99
2018,11,5,11,15,919.5,68.5,3.3,23.65,624.5,808.09,619.05
2018,11,5,11,30,923.0,69.0,3.3,23.9,634.0,817.72,624.84
2018,11,5,11,45,923.5,69.5,3.35,24.15,635.5,821.44,626.92
2018,11,5,12,0,924.0,70.0,3.4,24.4,637.0,821.62,626.7
2018,11,5,12,15,920.0,70.0,3.4,24.5,629.5,814.1,621.38
2018,11,5,12,30,916.0,70.0,3.4,24.6,622.0,803.12,613.82
2018,11,5,12,45,909.0,71.0,3.4,24.7,607.5,787.59,603.2
2018,11,5,13,0,902.0,72.0,3.4,24.8,593.0,768.86,590.45
2018,11,5,13,15,894.5,71.0,3.4,24.75,571.5,744.42,574.03
2018,11,5,13,30,887.0,70.0,3.4,24.7,550.0,717.1,555.57
2018,11,5,13,45,875.5,68.5,3.35,24.65,521.0,683.75,532.48
2018,11,5,14,0,864.0,67.0,3.3,24.6,492.0,648.12,507.52
2018,11,5,14,15,848.0,65.0,3.25,24.4,457.0,607.05,476.9
2018,11,5,14,30,832.0,63.0,3.2,24.2,422.0,564.48,444.44
2018,11,5,14,45,808.5,60.5,3.15,24.05,382.0,518.7,408.52
2018,11,5,15,0,785.0,58.0,3.1,23.9,342.0,469.63,369.13
2018,11,5,15,15,749.5,55.0,3.1,23.9,297.5,414.45,323.77
2018,11,5,15,30,714.0,52.0,3.1,23.9,253.0,360.72,278.22
2018,11,5,15,45,660.5,47.5,2.65,22.9,207.5,300.58,227.18
2018,11,5,16,0,607.0,43.0,2.2,21.9,162.0,244.48,178.28
2018,11,5,16,15,516.0,37.0,2.05,20.9,118.5,181.43,124.71
2018,11,5,16,30,425.0,31.0,1.9,19.9,75.0,129.08,79.15
2018,11,5,16,45,263.0,20.5,1.75,18.95,43.0,65.21,5.88
2018,11,5,17,0,101.0,10.0,1.6,18.0,11.0,19.87,0.0
2018,11,5,17,15,50.5,5.0,1.65,17.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.9,13.75,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.9,13.9,3.0,0.0,0.0
2018,11,6,6,45,198.0,15.5,0.9,14.0,28.5,39.15,0.0
2018,11,6,7,0,367.0,27.0,0.9,14.1,54.0,98.44,46.9
2018,11,6,7,15,480.0,34.0,0.9,14.75,97.0,154.52,102.64
2018,11,6,7,30,593.0,41.0,0.9,15.4,140.0,218.78,157.53
2018,11,6,7,45,657.5,46.0,0.9,16.05,187.5,277.4,209.1
2018,11,6,8,0,722.0,51.0,0.9,16.7,235.0,341.32,263.85
2018,11,6,8,15,763.0,54.0,0.95,17.45,281.5,397.7,311.46
2018,11,6,8,30,804.0,57.0,1.0,18.2,328.0,456.16,358.96
2018,11,6,8,45,831.5,59.0,1.05,18.95,370.5,508.08,399.87
2018,11,6,9,0,859.0,61.0,1.1,19.7,413.0,557.28,437.38
2018,11,6,9,15,878.0,63.0,1.1,20.35,451.0,603.63,471.26
2018,11,6,9,30,897.0,65.0,1.1,21.0,489.0,648.75,503.11
2018,11,6,9,45,911.0,66.5,1.15,21.65,521.0,688.41,529.95
2018,11,6,10,0,925.0,68.0,1.2,22.3,553.0,725.92,553.9
2018,11,6,10,15,934.0,68.5,1.25,22.75,577.5,756.27,573.1
2018,11,6,10,30,943.0,69.0,1.3,23.2,602.0,783.77,590.29
2018,11,6,10,45,948.0,70.5,1.35,23.65,619.5,806.32,604.1
2018,11,6,11,0,953.0,72.0,1.4,24.1,637.0,825.53,615.73
2018,11,6,11,15,955.5,72.5,1.4,24.4,646.0,838.18,622.84
2018,11,6,11,30,958.0,73.0,1.4,24.7,655.0,847.25,627.73
2018,11,6,11,45,957.5,72.5,1.45,25.0,655.5,849.14,628.64
2018,11,6,12,0,957.0,72.0,1.5,25.3,656.0,847.35,627.32
2018,11,6,12,15,953.5,72.5,1.6,25.4,649.0,840.68,623.95
2018,11,6,12,30,950.0,73.0,1.7,25.5,642.0,830.41,618.29
2018,11,6,12,45,944.0,73.0,1.75,25.65,626.5,814.13,608.05
2018,11,6,13,0,938.0,73.0,1.8,25.8,611.0,794.5,595.63
2018,11,6,13,15,929.5,71.5,1.9,25.75,588.0,768.1,579.47
2018,11,6,13,30,921.0,70.0,2.0,25.7,565.0,738.75,561.14
2018,11,6,13,45,908.5,69.0,2.1,25.65,535.0,704.46,539.1
2018,11,6,14,0,896.0,68.0,2.2,25.6,505.0,667.83,514.91
2018,11,6,14,15,878.0,66.5,2.2,25.4,469.0,625.12,484.02
2018,11,6,14,30,860.0,65.0,2.2,25.2,433.0,580.96,451.27
2018,11,6,14,45,834.5,63.0,2.25,25.05,391.5,533.66,415.23
2018,11,6,15,0,809.0,61.0,2.3,24.9,350.0,483.14,375.64
