Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,16,15,30,567.0,69.0,1.4,21.6,210.0,307.67,235.86
2018,11,16,15,45,499.5,60.5,1.2,20.0,166.5,247.09,185.72
2018,11,16,16,0,432.0,52.0,1.0,18.4,123.0,192.14,139.22
2018,11,16,16,15,329.5,40.5,1.05,17.7,84.5,131.93,89.0
2018,11,16,16,30,227.0,29.0,1.1,17.0,46.0,80.47,38.97
2018,11,16,16,45,120.5,15.5,1.1,16.25,24.0,31.7,0.0
2018,11,16,17,0,14.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,11,16,17,15,7.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,45,56.5,9.0,0.75,11.0,11.0,8.85,0.0
2018,11,17,7,0,113.0,18.0,0.8,11.0,22.0,34.53,0.0
2018,11,17,7,15,227.5,31.5,0.85,11.45,55.5,87.9,51.45
2018,11,17,7,30,342.0,45.0,0.9,11.9,89.0,143.85,101.95
2018,11,17,7,45,422.0,55.0,1.0,12.35,131.0,197.51,148.76
2018,11,17,8,0,502.0,65.0,1.1,12.8,173.0,258.46,201.54
2018,11,17,8,15,555.0,72.0,1.2,13.25,216.0,312.21,248.36
2018,11,17,8,30,608.0,79.0,1.3,13.7,259.0,369.59,297.06
2018,11,17,8,45,645.0,84.0,1.4,14.15,299.5,420.15,339.25
2018,11,17,9,0,682.0,89.0,1.5,14.6,340.0,472.07,381.36
2018,11,17,9,15,723.5,89.0,1.55,15.2,379.0,521.95,420.48
2018,11,17,9,30,765.0,89.0,1.6,15.8,418.0,572.57,459.13
2018,11,17,9,45,803.0,85.5,1.7,16.4,452.5,615.43,491.5
2018,11,17,10,0,841.0,82.0,1.8,17.0,487.0,659.89,524.38
2018,11,17,10,15,852.0,83.0,1.85,17.45,511.0,689.94,545.17
2018,11,17,10,30,863.0,84.0,1.9,17.9,535.0,717.53,563.53
2018,11,17,10,45,871.5,84.5,1.95,18.35,552.0,740.06,578.2
2018,11,17,11,0,880.0,85.0,2.0,18.8,569.0,759.68,590.82
2018,11,17,11,15,884.0,85.5,2.0,19.05,578.5,768.28,595.77
2018,11,17,11,30,888.0,86.0,2.0,19.3,588.0,778.13,601.8
2018,11,17,11,45,889.0,85.0,2.05,19.55,589.0,780.67,603.2
2018,11,17,12,0,890.0,84.0,2.1,19.8,590.0,779.87,602.45
2018,11,17,12,15,883.5,85.0,2.1,19.85,582.5,772.29,597.16
2018,11,17,12,30,877.0,86.0,2.1,19.9,575.0,766.02,592.99
2018,11,17,12,45,784.0,108.5,2.1,20.0,537.5,712.01,554.78
2018,11,17,13,0,691.0,131.0,2.1,20.1,500.0,660.28,517.17
2018,11,17,13,15,608.0,144.0,2.1,20.0,459.5,602.21,474.06
2018,11,17,13,30,525.0,157.0,2.1,19.9,419.0,542.42,429.05
2018,11,17,13,45,509.5,150.5,2.1,19.8,393.0,511.02,405.9
2018,11,17,14,0,494.0,144.0,2.1,19.7,367.0,478.77,381.51
2018,11,17,14,15,553.0,121.5,2.05,19.5,353.0,475.26,379.52
2018,11,17,14,30,612.0,99.0,2.0,19.3,339.0,463.69,370.57
2018,11,17,14,45,601.0,89.5,1.95,19.1,305.0,423.37,338.22
2018,11,17,15,0,590.0,80.0,1.9,18.9,271.0,382.29,304.45
2018,11,17,15,15,484.0,78.5,1.9,18.9,220.5,307.8,243.54
2018,11,17,15,30,378.0,77.0,1.9,18.9,170.0,240.08,187.5
2018,11,17,15,45,330.5,65.0,1.6,17.75,134.5,192.21,146.87
2018,11,17,16,0,283.0,53.0,1.3,16.6,99.0,148.53,109.14
2018,11,17,16,15,205.0,40.0,1.3,15.95,67.5,100.96,68.96
2018,11,17,16,30,127.0,27.0,1.3,15.3,36.0,58.9,27.2
2018,11,17,16,45,72.5,14.5,1.3,14.6,19.0,24.1,0.0
2018,11,17,17,0,18.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,11,17,17,15,9.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,6,45,64.5,8.5,0.8,10.9,11.0,0.0,0.0
2018,11,18,7,0,129.0,17.0,0.8,10.9,22.0,35.63,0.0
2018,11,18,7,15,257.5,29.0,0.95,11.25,55.5,89.93,50.24
2018,11,18,7,30,386.0,41.0,1.1,11.6,89.0,150.17,105.42
2018,11,18,7,45,432.5,50.0,1.25,12.0,125.0,194.51,146.08
2018,11,18,8,0,479.0,59.0,1.4,12.4,161.0,242.79,189.61
2018,11,18,8,15,526.0,68.0,1.5,12.85,202.5,294.87,235.46
2018,11,18,8,30,573.0,77.0,1.6,13.3,244.0,350.19,282.88
2018,11,18,8,45,565.0,87.5,1.7,13.75,272.5,383.08,311.38
2018,11,18,9,0,557.0,98.0,1.8,14.2,301.0,413.85,337.18
2018,11,18,9,15,498.0,121.5,1.9,14.85,316.5,425.06,345.96
2018,11,18,9,30,439.0,145.0,2.0,15.5,332.0,433.35,351.64
2018,11,18,9,45,523.0,139.0,2.1,16.1,377.5,494.13,399.56
2018,11,18,10,0,607.0,133.0,2.2,16.7,423.0,561.56,451.2
2018,11,18,10,15,717.0,112.0,2.3,17.25,471.5,629.84,503.28
2018,11,18,10,30,827.0,91.0,2.4,17.8,520.0,697.53,553.05
2018,11,18,10,45,800.5,100.5,2.45,18.4,526.5,704.1,555.68
2018,11,18,11,0,774.0,110.0,2.5,19.0,533.0,709.52,558.07
2018,11,18,11,15,748.5,118.5,2.55,19.3,533.0,708.6,556.61
2018,11,18,11,30,723.0,127.0,2.6,19.6,533.0,704.3,552.87
2018,11,18,11,45,771.0,115.0,2.65,19.9,549.5,729.73,570.83
2018,11,18,12,0,819.0,103.0,2.7,20.2,566.0,749.73,584.67
2018,11,18,12,15,809.5,105.0,2.7,20.25,558.0,741.26,578.47
2018,11,18,12,30,800.0,107.0,2.7,20.3,550.0,729.8,570.46
2018,11,18,12,45,796.0,106.0,2.65,20.3,538.0,716.24,560.9
2018,11,18,13,0,792.0,105.0,2.6,20.3,526.0,699.8,549.36
2018,11,18,13,15,783.0,103.0,2.5,20.25,505.0,675.98,532.37
2018,11,18,13,30,774.0,101.0,2.4,20.2,484.0,652.22,514.5
2018,11,18,13,45,760.0,98.0,2.35,20.1,456.5,619.28,490.01
2018,11,18,14,0,746.0,95.0,2.3,20.0,429.0,584.56,463.83
2018,11,18,14,15,699.5,95.0,2.15,19.8,389.0,532.38,423.52
2018,11,18,14,30,653.0,95.0,2.0,19.6,349.0,481.1,383.26
2018,11,18,14,45,569.5,95.0,1.9,19.35,300.0,411.95,328.6
2018,11,18,15,0,486.0,95.0,1.8,19.1,251.0,345.49,275.15
2018,11,18,15,15,463.0,85.0,1.8,19.1,216.5,302.96,239.48
2018,11,18,15,30,440.0,75.0,1.8,19.1,182.0,261.49,203.56
2018,11,18,15,45,402.5,63.5,1.45,17.9,146.0,214.72,163.26
2018,11,18,16,0,365.0,52.0,1.1,16.7,110.0,171.02,124.76
2018,11,18,16,15,257.0,39.5,1.1,16.05,73.5,112.75,76.29
2018,11,18,16,30,149.0,27.0,1.1,15.4,37.0,62.71,27.3
2018,11,18,16,45,80.5,14.5,1.15,14.7,19.5,25.12,0.0
2018,11,18,17,0,12.0,2.0,1.2,14.0,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,1.15,13.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.25,12.2,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.2,12.3,11.0,12.54,0.0
2018,11,19,7,15,6.5,24.5,1.15,12.6,24.5,25.53,11.82
2018,11,19,7,30,1.0,38.0,1.1,12.9,38.0,38.08,25.77
2018,11,19,7,45,4.5,55.5,1.1,13.15,56.5,57.0,42.33
2018,11,19,8,0,8.0,73.0,1.1,13.4,75.0,76.16,58.92
2018,11,19,8,15,28.5,86.5,1.15,13.75,94.5,100.95,79.9
2018,11,19,8,30,49.0,100.0,1.2,14.1,114.0,125.11,100.28
2018,11,19,8,45,108.0,124.0,1.3,14.4,161.0,186.68,151.55
2018,11,19,9,0,167.0,148.0,1.4,14.7,208.0,248.44,202.23
2018,11,19,9,15,271.5,151.5,1.35,14.95,261.0,322.89,262.68
2018,11,19,9,30,376.0,155.0,1.3,15.2,314.0,405.45,328.06
2018,11,19,9,45,402.5,162.0,1.3,15.4,343.5,442.25,356.15
2018,11,19,10,0,429.0,169.0,1.3,15.6,373.0,479.32,384.29
2018,11,19,10,15,382.0,187.0,1.25,15.8,375.5,470.35,375.87
2018,11,19,10,30,335.0,205.0,1.2,16.0,378.0,465.8,370.81
2018,11,19,10,45,192.0,183.5,1.15,16.25,283.5,344.25,275.09
2018,11,19,11,0,49.0,162.0,1.1,16.5,189.0,202.17,160.47
2018,11,19,11,15,127.5,201.5,1.1,16.6,272.5,312.65,249.8
2018,11,19,11,30,206.0,241.0,1.1,16.7,356.0,417.35,330.59
2018,11,19,11,45,196.0,242.5,1.05,16.8,352.0,412.12,325.21
2018,11,19,12,0,186.0,244.0,1.0,16.9,348.0,406.18,320.15
2018,11,19,12,15,185.0,243.5,1.0,17.0,346.0,404.15,318.57
2018,11,19,12,30,184.0,243.0,1.0,17.1,344.0,401.52,316.52
2018,11,19,12,45,216.5,236.5,1.05,17.15,352.5,416.06,328.64
2018,11,19,13,0,249.0,230.0,1.1,17.2,361.0,437.17,345.37
2018,11,19,13,15,249.5,220.5,1.05,17.25,347.5,422.12,333.86
2018,11,19,13,30,250.0,211.0,1.0,17.3,334.0,406.21,321.9
2018,11,19,13,45,224.5,199.0,1.0,17.3,305.0,362.36,288.45
2018,11,19,14,0,199.0,187.0,1.0,17.3,276.0,326.9,261.08
2018,11,19,14,15,327.0,153.0,0.95,17.15,285.5,364.8,292.61
2018,11,19,14,30,455.0,119.0,0.9,17.0,295.0,393.39,315.18
2018,11,19,14,45,506.5,100.5,0.85,16.85,277.5,381.68,305.03
2018,11,19,15,0,558.0,82.0,0.8,16.7,260.0,367.41,292.11
2018,11,19,15,15,472.5,79.0,0.8,16.7,214.5,301.96,238.55
2018,11,19,15,30,387.0,76.0,0.8,16.7,169.0,241.59,188.56
2018,11,19,15,45,323.0,64.5,0.9,16.2,131.5,188.47,144.02
2018,11,19,16,0,259.0,53.0,1.0,15.7,94.0,141.14,103.74
2018,11,19,16,15,188.5,39.5,1.05,15.55,64.0,96.3,65.44
2018,11,19,16,30,118.0,26.0,1.1,15.4,34.0,55.48,22.41
2018,11,19,16,45,65.5,14.0,1.15,15.2,18.0,22.55,0.0
2018,11,19,17,0,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.2,14.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,6,45,70.0,7.5,1.5,10.3,9.5,0.0,0.0
2018,11,20,7,0,140.0,15.0,1.5,10.4,19.0,34.62,0.0
2018,11,20,7,15,284.5,25.5,1.55,11.1,53.0,89.39,44.38
2018,11,20,7,30,429.0,36.0,1.6,11.8,87.0,153.74,105.95
2018,11,20,7,45,509.5,43.0,1.65,12.55,129.0,207.73,154.1
2018,11,20,8,0,590.0,50.0,1.7,13.3,171.0,268.98,207.85
2018,11,20,8,15,640.5,55.0,1.7,13.9,214.0,322.87,255.48
2018,11,20,8,30,691.0,60.0,1.7,14.5,257.0,378.5,303.24
2018,11,20,8,45,724.5,63.5,1.75,15.1,297.5,428.72,345.48
2018,11,20,9,0,758.0,67.0,1.8,15.7,338.0,479.81,387.04
2018,11,20,9,15,782.0,70.0,2.0,16.4,374.5,525.52,423.62
2018,11,20,9,30,806.0,73.0,2.2,17.1,411.0,570.65,458.81
2018,11,20,9,45,824.0,74.5,2.45,17.85,442.0,609.42,488.51
2018,11,20,10,0,842.0,76.0,2.7,18.6,473.0,646.59,516.41
2018,11,20,10,15,854.0,77.5,2.75,18.95,497.5,677.83,538.85
2018,11,20,10,30,866.0,79.0,2.8,19.3,522.0,706.67,558.59
2018,11,20,10,45,874.5,79.0,2.9,19.65,539.0,724.39,570.39
2018,11,20,11,0,883.0,79.0,3.0,20.0,556.0,743.36,583.23
2018,11,20,11,15,884.5,80.0,3.05,20.2,564.5,755.24,591.08
2018,11,20,11,30,886.0,81.0,3.1,20.4,573.0,763.87,596.74
2018,11,20,11,45,858.5,89.0,3.1,20.6,567.0,759.94,593.25
2018,11,20,12,0,831.0,97.0,3.1,20.8,561.0,747.96,584.21
2018,11,20,12,15,853.5,90.0,3.15,20.8,562.0,753.52,588.7
2018,11,20,12,30,876.0,83.0,3.2,20.8,563.0,750.98,587.37
2018,11,20,12,45,861.5,84.5,3.2,20.85,547.0,736.41,577.16
2018,11,20,13,0,847.0,86.0,3.2,20.9,531.0,714.52,561.78
2018,11,20,13,15,812.5,90.5,3.15,20.75,503.5,679.42,536.95
2018,11,20,13,30,778.0,95.0,3.1,20.6,476.0,642.69,510.01
2018,11,20,13,45,761.0,91.5,3.05,20.5,446.5,607.42,483.57
2018,11,20,14,0,744.0,88.0,3.0,20.4,417.0,572.59,456.93
2018,11,20,14,15,752.5,80.5,2.9,20.2,391.0,542.92,434.01
2018,11,20,14,30,761.0,73.0,2.8,20.0,365.0,512.42,409.66
2018,11,20,14,45,733.5,69.0,2.7,19.8,326.5,464.36,370.82
2018,11,20,15,0,706.0,65.0,2.6,19.6,288.0,416.43,331.12
2018,11,20,15,15,563.0,65.5,2.6,19.6,227.5,325.85,257.27
2018,11,20,15,30,420.0,66.0,2.6,19.6,167.0,244.71,190.4
2018,11,20,15,45,293.0,56.0,2.05,18.5,119.5,168.33,127.72
2018,11,20,16,0,166.0,46.0,1.5,17.4,72.0,101.58,73.57
2018,11,20,16,15,190.5,35.5,1.4,16.85,55.5,92.02,61.56
2018,11,20,16,30,215.0,25.0,1.3,16.3,39.0,72.05,26.88
2018,11,20,16,45,117.0,14.0,1.25,15.75,20.5,29.39,0.0
2018,11,20,17,0,19.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,1.2,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.2,14.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.3,14.5,2.0,1.97,0.0
2018,11,21,7,15,0.0,5.5,3.45,14.7,5.5,5.3,0.0
2018,11,21,7,30,0.0,9.0,3.6,14.9,9.0,8.67,1.41
2018,11,21,7,45,0.0,8.5,3.8,15.15,8.5,8.19,1.21
2018,11,21,8,0,0.0,8.0,4.0,15.4,8.0,7.71,0.88
2018,11,21,8,15,0.0,9.5,4.15,15.55,9.5,9.16,2.15
2018,11,21,8,30,0.0,11.0,4.3,15.7,11.0,10.61,3.4
2018,11,21,8,45,0.0,17.0,4.4,15.9,17.0,16.4,8.33
2018,11,21,9,0,0.0,23.0,4.5,16.1,23.0,22.19,13.23
2018,11,21,9,15,1.5,55.0,4.65,16.3,55.5,53.98,40.05
2018,11,21,9,30,3.0,87.0,4.8,16.5,88.0,86.32,67.03
2018,11,21,9,45,2.0,109.5,4.95,16.7,110.0,108.54,85.26
2018,11,21,10,0,1.0,132.0,5.1,16.9,132.0,130.94,103.47
2018,11,21,10,15,1.0,133.5,5.2,17.05,134.0,132.25,104.3
2018,11,21,10,30,1.0,135.0,5.3,17.2,136.0,133.62,105.22
2018,11,21,10,45,4.5,148.5,5.45,17.35,151.0,149.95,118.5
2018,11,21,11,0,8.0,162.0,5.6,17.5,166.0,166.47,131.89
2018,11,21,11,15,23.0,189.0,5.65,17.45,201.5,205.95,164.3
2018,11,21,11,30,38.0,216.0,5.7,17.4,237.0,254.03,203.36
2018,11,21,11,45,59.0,224.5,5.75,17.4,257.0,279.45,224.3
2018,11,21,12,0,80.0,233.0,5.8,17.4,277.0,304.87,245.21
2018,11,21,12,15,60.0,204.5,5.8,17.3,237.5,257.65,207.05
2018,11,21,12,30,40.0,176.0,5.8,17.2,198.0,211.03,169.12
2018,11,21,12,45,57.0,170.5,5.8,17.15,201.0,217.12,174.83
2018,11,21,13,0,74.0,165.0,5.8,17.1,204.0,222.62,179.98
2018,11,21,13,15,47.0,122.0,5.7,17.0,146.5,156.28,125.36
2018,11,21,13,30,20.0,79.0,5.6,16.9,89.0,92.12,71.89
2018,11,21,13,45,69.0,87.5,5.55,16.85,118.5,137.05,110.56
2018,11,21,14,0,118.0,96.0,5.5,16.8,148.0,180.42,147.38
2018,11,21,14,15,319.0,98.0,5.35,16.7,223.5,304.62,252.01
2018,11,21,14,30,520.0,100.0,5.2,16.6,299.0,409.91,337.56
2018,11,21,14,45,381.5,104.5,5.05,16.5,242.0,320.49,262.81
2018,11,21,15,0,243.0,109.0,4.9,16.4,185.0,238.13,193.84
2018,11,21,15,15,168.5,92.5,4.9,16.4,141.5,177.32,142.63
2018,11,21,15,30,94.0,76.0,4.9,16.4,98.0,118.38,93.0
2018,11,21,15,45,140.5,61.5,4.2,16.1,87.0,118.15,90.74
2018,11,21,16,0,187.0,47.0,3.5,15.8,76.0,113.23,83.16
2018,11,21,16,15,160.5,35.5,3.3,15.6,54.5,84.9,57.05
2018,11,21,16,30,134.0,24.0,3.1,15.4,33.0,55.66,18.7
2018,11,21,16,45,75.5,13.5,2.9,15.2,17.5,23.31,0.0
2018,11,21,17,0,17.0,3.0,2.7,15.0,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,2.7,14.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,6,45,68.0,7.0,1.35,11.8,8.5,0.0,0.0
2018,11,22,7,0,136.0,14.0,1.3,11.9,17.0,32.44,0.0
2018,11,22,7,15,289.0,23.5,1.35,12.45,50.0,85.82,34.96
2018,11,22,7,30,442.0,33.0,1.4,13.0,83.0,151.56,102.07
2018,11,22,7,45,529.5,39.0,1.45,13.55,125.0,206.55,151.1
2018,11,22,8,0,617.0,45.0,1.5,14.1,167.0,267.9,204.9
2018,11,22,8,15,669.5,48.5,1.55,14.35,210.0,321.99,253.15
2018,11,22,8,30,722.0,52.0,1.6,14.6,253.0,379.37,302.92
2018,11,22,8,45,757.0,55.0,1.65,14.9,294.0,430.73,346.63
2018,11,22,9,0,792.0,58.0,1.7,15.2,335.0,483.04,389.75
2018,11,22,9,15,813.5,60.0,1.7,15.5,371.0,527.27,425.21
2018,11,22,9,30,835.0,62.0,1.7,15.8,407.0,567.44,456.66
2018,11,22,9,45,669.5,102.0,1.75,16.1,391.5,541.89,435.64
2018,11,22,10,0,504.0,142.0,1.8,16.4,376.0,494.75,397.85
2018,11,22,10,15,419.0,173.0,1.9,16.65,374.5,484.84,388.98
2018,11,22,10,30,334.0,204.0,2.0,16.9,373.0,461.64,369.48
2018,11,22,10,45,432.5,185.5,2.1,17.2,411.5,525.79,420.08
2018,11,22,11,0,531.0,167.0,2.2,17.5,450.0,583.73,464.93
2018,11,22,11,15,611.5,140.5,2.3,17.6,472.0,623.86,496.34
2018,11,22,11,30,692.0,114.0,2.4,17.7,494.0,659.05,523.72
2018,11,22,11,45,562.0,154.5,2.5,17.85,463.5,608.78,483.94
2018,11,22,12,0,432.0,195.0,2.6,18.0,433.0,552.37,439.2
2018,11,22,12,15,463.5,183.5,2.7,18.05,436.5,561.42,447.44
2018,11,22,12,30,495.0,172.0,2.8,18.1,440.0,568.23,453.59
2018,11,22,12,45,604.5,140.5,2.9,18.1,460.0,610.93,488.26
2018,11,22,13,0,714.0,109.0,3.0,18.1,480.0,644.58,515.68
2018,11,22,13,15,655.5,118.5,3.05,18.0,448.5,601.07,482.21
2018,11,22,13,30,597.0,128.0,3.1,17.9,417.0,557.18,448.49
2018,11,22,13,45,691.0,102.0,3.15,17.85,418.0,573.52,462.68
2018,11,22,14,0,785.0,76.0,3.2,17.8,419.0,579.99,468.52
2018,11,22,14,15,797.5,68.0,3.2,17.55,393.0,552.87,447.29
2018,11,22,14,30,810.0,60.0,3.2,17.3,367.0,522.45,422.91
2018,11,22,14,45,782.0,57.5,3.25,17.1,328.5,474.31,383.6
2018,11,22,15,0,754.0,55.0,3.3,16.9,290.0,426.22,343.19
2018,11,22,15,15,712.5,51.5,3.3,16.9,248.0,371.6,296.09
2018,11,22,15,30,671.0,48.0,3.3,16.9,206.0,318.95,249.36
2018,11,22,15,45,605.0,43.0,2.95,16.05,163.0,258.8,196.47
2018,11,22,16,0,539.0,38.0,2.6,15.2,120.0,203.77,147.23
2018,11,22,16,15,426.5,30.5,2.35,14.55,81.5,143.04,94.16
2018,11,22,16,30,314.0,23.0,2.1,13.9,43.0,87.66,27.58
2018,11,22,16,45,168.5,13.0,1.9,13.25,22.5,35.11,0.0
2018,11,22,17,0,23.0,3.0,1.7,12.6,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.65,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.5,3.5,1.5,13.6,3.5,0.0,0.0
2018,11,23,7,0,15.0,7.0,1.5,13.7,7.0,8.91,0.0
2018,11,23,7,15,7.5,16.5,1.5,14.0,16.5,17.63,3.0
2018,11,23,7,30,0.0,26.0,1.5,14.3,26.0,25.11,14.67
2018,11,23,7,45,0.0,37.5,1.55,14.6,37.5,36.4,24.81
2018,11,23,8,0,0.0,49.0,1.6,14.9,49.0,47.78,34.77
2018,11,23,8,15,2.0,64.0,1.75,15.15,64.5,63.63,48.34
2018,11,23,8,30,4.0,79.0,1.9,15.4,80.0,79.68,61.94
2018,11,23,8,45,19.5,105.0,2.05,15.6,111.5,114.09,90.78
2018,11,23,9,0,35.0,131.0,2.2,15.8,143.0,154.6,124.35
2018,11,23,9,15,24.5,112.5,2.35,16.1,121.5,128.51,102.5
2018,11,23,9,30,14.0,94.0,2.5,16.4,100.0,99.93,78.51
2018,11,23,9,45,42.0,134.5,2.65,16.65,153.5,163.91,131.63
2018,11,23,10,0,70.0,175.0,2.8,16.9,207.0,227.55,183.4
2018,11,23,10,15,82.5,192.0,2.95,17.1,232.0,256.18,206.19
2018,11,23,10,30,95.0,209.0,3.1,17.3,257.0,285.26,229.25
2018,11,23,10,45,66.5,209.5,3.25,17.45,243.5,266.74,213.47
2018,11,23,11,0,38.0,210.0,3.4,17.6,230.0,247.18,196.9
2018,11,23,11,15,24.0,195.5,3.45,17.55,208.0,213.67,169.76
2018,11,23,11,30,10.0,181.0,3.5,17.5,186.0,187.91,148.68
2018,11,23,11,45,11.5,177.0,3.55,17.5,183.0,184.81,146.27
2018,11,23,12,0,13.0,173.0,3.6,17.5,180.0,181.73,143.87
2018,11,23,12,15,12.0,172.5,3.6,17.45,179.0,180.46,142.88
2018,11,23,12,30,11.0,172.0,3.6,17.4,178.0,179.21,141.93
2018,11,23,12,45,10.5,168.0,3.6,17.35,173.5,174.68,138.38
2018,11,23,13,0,10.0,164.0,3.6,17.3,169.0,170.17,134.89
2018,11,23,13,15,16.0,165.5,3.55,17.25,173.5,176.01,139.98
2018,11,23,13,30,22.0,167.0,3.5,17.2,178.0,181.67,144.92
2018,11,23,13,45,15.0,149.5,3.5,17.2,156.5,158.48,126.07
2018,11,23,14,0,8.0,132.0,3.5,17.2,135.0,135.75,107.52
2018,11,23,14,15,41.0,131.0,3.4,17.1,146.5,158.69,127.28
2018,11,23,14,30,74.0,130.0,3.3,17.0,158.0,175.08,141.28
2018,11,23,14,45,166.0,117.0,3.2,16.85,171.0,211.05,171.51
2018,11,23,15,0,258.0,104.0,3.1,16.7,184.0,239.09,193.86
2018,11,23,15,15,418.5,79.5,3.1,16.7,187.0,275.17,220.77
2018,11,23,15,30,579.0,55.0,3.1,16.7,190.0,292.39,229.29
2018,11,23,15,45,423.5,49.5,2.5,16.2,137.0,206.18,156.96
2018,11,23,16,0,268.0,44.0,1.9,15.7,84.0,132.8,96.54
2018,11,23,16,15,141.0,30.0,1.8,15.35,50.5,73.68,48.43
2018,11,23,16,30,14.0,16.0,1.7,15.0,17.0,18.3,1.76
2018,11,23,16,45,12.5,9.0,1.55,14.65,9.5,10.5,0.0
2018,11,23,17,0,11.0,2.0,1.4,14.3,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,1.45,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,6,45,62.0,6.0,1.6,13.6,7.0,0.0,0.0
2018,11,24,7,0,124.0,12.0,1.6,13.7,14.0,28.26,0.0
2018,11,24,7,15,270.5,21.5,1.7,14.15,44.5,78.06,21.52
2018,11,24,7,30,417.0,31.0,1.8,14.6,75.0,141.33,92.91
2018,11,24,7,45,503.0,37.0,1.95,15.05,115.5,194.02,140.29
2018,11,24,8,0,589.0,43.0,2.1,15.5,156.0,253.05,192.22
2018,11,24,8,15,393.0,64.0,2.3,15.8,147.5,228.93,180.39
2018,11,24,8,30,197.0,85.0,2.5,16.1,139.0,180.78,144.94
2018,11,24,8,45,436.0,76.0,2.65,16.35,219.0,300.52,244.1
2018,11,24,9,0,675.0,67.0,2.8,16.6,299.0,430.53,349.84
2018,11,24,9,15,617.5,84.0,2.9,16.9,313.5,444.13,361.22
2018,11,24,9,30,560.0,101.0,3.0,17.2,328.0,451.45,367.29
2018,11,24,9,45,701.5,82.5,3.1,17.5,389.0,535.82,434.88
2018,11,24,10,0,843.0,64.0,3.2,17.8,450.0,620.54,501.2
2018,11,24,10,15,814.5,75.5,3.3,18.05,464.5,639.9,514.96
2018,11,24,10,30,786.0,87.0,3.4,18.3,479.0,651.28,522.75
2018,11,24,10,45,832.0,78.0,3.45,18.55,505.5,688.19,549.35
2018,11,24,11,0,878.0,69.0,3.5,18.8,532.0,719.09,571.15
2018,11,24,11,15,844.5,79.0,3.55,18.9,530.5,715.78,568.08
2018,11,24,11,30,811.0,89.0,3.6,19.0,529.0,713.2,565.9
2018,11,24,11,45,821.0,86.0,3.65,19.15,533.0,720.26,570.86
2018,11,24,12,0,831.0,83.0,3.7,19.3,537.0,724.23,573.6
2018,11,24,12,15,854.0,78.0,3.7,19.25,540.0,727.83,576.48
2018,11,24,12,30,877.0,73.0,3.7,19.2,543.0,732.56,580.33
2018,11,24,12,45,825.5,84.5,3.75,19.15,518.5,703.12,559.25
2018,11,24,13,0,774.0,96.0,3.8,19.1,494.0,667.18,533.42
2018,11,24,13,15,786.0,89.0,3.8,19.0,479.0,653.18,523.94
2018,11,24,13,30,798.0,82.0,3.8,18.9,464.0,635.86,511.29
2018,11,24,13,45,783.0,80.0,3.8,18.75,437.0,603.51,486.63
2018,11,24,14,0,768.0,78.0,3.8,18.6,410.0,569.35,460.19
2018,11,24,14,15,770.5,71.5,3.8,18.4,382.5,538.79,436.22
2018,11,24,14,30,773.0,65.0,3.8,18.2,355.0,505.7,409.5
2018,11,24,14,45,745.5,62.0,3.75,18.0,317.5,458.83,370.88
2018,11,24,15,0,718.0,59.0,3.7,17.8,280.0,412.05,331.3
2018,11,24,15,15,621.0,59.5,3.7,17.8,231.0,341.5,271.84
2018,11,24,15,30,524.0,60.0,3.7,17.8,182.0,276.4,216.17
2018,11,24,15,45,469.0,51.0,3.3,17.05,143.0,222.72,169.16
2018,11,24,16,0,414.0,42.0,2.9,16.3,104.0,173.53,125.43
2018,11,24,16,15,249.5,32.0,2.65,15.75,65.5,102.65,67.4
2018,11,24,16,30,85.0,22.0,2.4,15.2,27.0,41.56,8.52
2018,11,24,16,45,42.5,11.0,2.2,14.6,13.5,16.41,0.0
2018,11,24,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,25,6,45,40.5,5.0,1.6,10.7,5.5,0.0,0.0
2018,11,25,7,0,81.0,10.0,1.6,10.7,11.0,20.41,0.0
2018,11,25,7,15,232.0,22.0,1.6,11.1,42.0,70.43,13.52
2018,11,25,7,30,383.0,34.0,1.6,11.5,73.0,135.35,89.61
2018,11,25,7,45,471.5,40.5,1.6,11.9,113.0,187.62,137.03
2018,11,25,8,0,560.0,47.0,1.6,12.3,153.0,247.9,190.09
2018,11,25,8,15,616.5,52.0,1.55,12.8,195.5,301.84,238.05
2018,11,25,8,30,673.0,57.0,1.5,13.3,238.0,358.09,286.73
2018,11,25,8,45,710.0,60.5,1.4,13.8,278.0,408.66,329.4
2018,11,25,9,0,747.0,64.0,1.3,14.3,318.0,460.44,371.41
2018,11,25,9,15,775.5,65.5,1.2,14.85,354.5,506.15,407.15
2018,11,25,9,30,804.0,67.0,1.1,15.4,391.0,551.64,441.35
2018,11,25,9,45,826.0,67.5,1.05,15.9,422.5,591.41,470.52
2018,11,25,10,0,848.0,68.0,1.0,16.4,454.0,626.19,495.29
2018,11,25,10,15,860.0,69.0,0.9,16.85,478.0,656.72,515.44
2018,11,25,10,30,872.0,70.0,0.8,17.3,502.0,684.91,532.43
2018,11,25,10,45,880.0,71.0,0.7,17.75,519.5,707.71,545.28
2018,11,25,11,0,888.0,72.0,0.6,18.2,537.0,727.64,555.93
2018,11,25,11,15,892.0,72.0,0.7,18.5,546.5,740.47,564.94
2018,11,25,11,30,896.0,72.0,0.8,18.8,556.0,750.09,571.92
2018,11,25,11,45,896.5,72.5,0.85,19.05,558.0,754.41,574.8
2018,11,25,12,0,897.0,73.0,0.9,19.3,560.0,755.39,575.56
2018,11,25,12,15,895.5,72.5,1.05,19.5,554.5,750.39,573.74
2018,11,25,12,30,894.0,72.0,1.2,19.7,549.0,742.08,569.64
2018,11,25,12,45,889.0,71.0,1.35,19.85,535.5,727.41,561.12
2018,11,25,13,0,884.0,70.0,1.5,20.0,522.0,709.64,550.34
2018,11,25,13,15,875.0,69.0,1.6,20.0,501.5,686.13,535.21
2018,11,25,13,30,866.0,68.0,1.7,20.0,481.0,659.93,518.0
2018,11,25,13,45,852.5,66.5,1.8,20.0,453.5,627.75,495.22
2018,11,25,14,0,839.0,65.0,1.9,20.0,426.0,596.95,472.42
2018,11,25,14,15,819.0,63.0,1.9,19.85,392.5,556.26,441.42
2018,11,25,14,30,799.0,61.0,1.9,19.7,359.0,514.41,408.75
2018,11,25,14,45,770.5,58.5,1.95,19.55,321.0,466.78,370.84
2018,11,25,15,0,742.0,56.0,2.0,19.4,283.0,419.24,331.76
2018,11,25,15,15,699.5,52.5,2.0,19.4,241.5,365.06,286.01
2018,11,25,15,30,657.0,49.0,2.0,19.4,200.0,312.91,240.64
2018,11,25,15,45,591.0,43.5,1.65,18.3,157.5,253.21,189.17
2018,11,25,16,0,525.0,38.0,1.3,17.2,115.0,200.61,142.77
2018,11,25,16,15,402.0,30.0,1.4,16.6,77.0,136.17,87.75
2018,11,25,16,30,279.0,22.0,1.5,16.0,39.0,79.33,16.34
2018,11,25,16,45,139.5,11.0,1.55,15.4,19.5,29.16,0.0
2018,11,25,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,6,45,51.0,5.0,1.2,10.55,5.5,0.0,0.0
2018,11,26,7,0,102.0,10.0,1.2,10.6,11.0,22.93,0.0
2018,11,26,7,15,259.0,20.0,1.3,11.25,41.5,72.34,6.19
2018,11,26,7,30,416.0,30.0,1.4,11.9,72.0,137.97,89.53
2018,11,26,7,45,499.5,36.5,1.5,12.55,111.5,189.93,137.34
2018,11,26,8,0,583.0,43.0,1.6,13.2,151.0,247.89,188.62
2018,11,26,8,15,641.5,46.5,1.6,13.8,193.5,302.01,236.76
2018,11,26,8,30,700.0,50.0,1.6,14.4,236.0,360.03,286.91
2018,11,26,8,45,734.0,53.0,1.6,15.0,275.5,409.56,329.05
2018,11,26,9,0,768.0,56.0,1.6,15.6,315.0,460.03,370.49
2018,11,26,9,15,791.0,58.5,1.6,16.3,350.5,504.51,405.78
2018,11,26,9,30,814.0,61.0,1.6,17.0,386.0,548.38,439.42
2018,11,26,9,45,830.0,62.5,1.6,17.7,416.0,582.45,464.8
2018,11,26,10,0,846.0,64.0,1.6,18.4,446.0,618.07,490.53
2018,11,26,10,15,813.0,76.5,1.55,18.8,459.5,635.85,501.97
2018,11,26,10,30,780.0,89.0,1.5,19.2,473.0,645.42,507.28
2018,11,26,10,45,694.0,116.5,1.5,19.55,467.0,632.96,495.93
2018,11,26,11,0,608.0,144.0,1.5,19.9,461.0,611.98,478.48
2018,11,26,11,15,568.5,159.0,1.5,20.1,459.5,603.2,471.11
2018,11,26,11,30,529.0,174.0,1.5,20.3,458.0,595.26,464.09
2018,11,26,11,45,631.5,143.5,1.45,20.5,484.0,643.29,500.2
2018,11,26,12,0,734.0,113.0,1.4,20.7,510.0,685.39,530.47
2018,11,26,12,15,720.0,116.5,1.35,20.7,502.5,676.33,523.3
2018,11,26,12,30,706.0,120.0,1.3,20.7,495.0,664.66,514.63
2018,11,26,12,45,702.5,116.5,1.3,20.75,482.0,650.22,504.45
2018,11,26,13,0,699.0,113.0,1.3,20.8,469.0,633.27,492.41
2018,11,26,13,15,615.5,129.5,1.2,20.75,433.5,581.08,452.86
2018,11,26,13,30,532.0,146.0,1.1,20.7,398.0,526.51,411.56
2018,11,26,13,45,443.0,153.5,1.05,20.65,355.5,464.19,364.4
2018,11,26,14,0,354.0,161.0,1.0,20.6,313.0,397.82,313.61
2018,11,26,14,15,452.0,128.5,1.0,20.45,306.5,414.33,327.68
2018,11,26,14,30,550.0,96.0,1.0,20.3,300.0,418.65,331.13
2018,11,26,14,45,512.5,91.5,1.0,20.15,266.0,373.3,295.03
2018,11,26,15,0,475.0,87.0,1.0,20.0,232.0,327.07,257.78
