Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,6,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.95,8.7,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.9,8.7,2.0,0.0,0.0
2018,12,7,7,15,58.5,14.5,1.0,9.05,17.0,23.2,0.0
2018,12,7,7,30,94.0,26.0,1.1,9.4,32.0,51.0,22.05
2018,12,7,7,45,129.0,41.0,1.15,9.75,56.5,83.23,58.68
2018,12,7,8,0,164.0,56.0,1.2,10.1,81.0,116.27,88.4
2018,12,7,8,15,355.0,58.5,1.25,10.45,135.0,197.34,155.14
2018,12,7,8,30,546.0,61.0,1.3,10.8,189.0,293.77,235.32
2018,12,7,8,45,642.0,60.0,1.35,11.15,237.0,358.63,290.45
2018,12,7,9,0,738.0,59.0,1.4,11.5,285.0,428.15,348.43
2018,12,7,9,15,771.0,61.0,1.4,12.05,322.5,475.8,387.47
2018,12,7,9,30,804.0,63.0,1.4,12.6,360.0,523.65,425.53
2018,12,7,9,45,816.0,65.5,1.35,13.15,388.5,559.66,453.03
2018,12,7,10,0,828.0,68.0,1.3,13.7,417.0,593.87,478.31
2018,12,7,10,15,853.0,67.5,1.3,14.15,445.5,627.14,502.99
2018,12,7,10,30,878.0,67.0,1.3,14.6,474.0,662.31,528.26
2018,12,7,10,45,886.5,67.5,1.25,15.05,492.0,685.48,542.79
2018,12,7,11,0,895.0,68.0,1.2,15.5,510.0,705.85,555.27
2018,12,7,11,15,899.5,68.5,1.15,15.7,520.5,720.44,564.09
2018,12,7,11,30,904.0,69.0,1.1,15.9,531.0,731.87,570.74
2018,12,7,11,45,905.5,68.5,1.0,16.15,534.0,736.73,572.11
2018,12,7,12,0,907.0,68.0,0.9,16.4,537.0,738.27,571.26
2018,12,7,12,15,906.5,67.5,0.9,16.55,532.5,735.03,568.75
2018,12,7,12,30,906.0,67.0,0.9,16.7,528.0,728.47,564.1
2018,12,7,12,45,902.5,66.0,0.85,16.85,516.5,715.93,554.76
2018,12,7,13,0,899.0,65.0,0.8,17.0,505.0,700.22,543.36
2018,12,7,13,15,890.5,64.0,0.85,17.0,485.5,678.07,529.05
2018,12,7,13,30,882.0,63.0,0.9,17.0,466.0,653.16,512.59
2018,12,7,13,45,869.5,61.0,0.95,17.0,439.5,621.96,490.24
2018,12,7,14,0,857.0,59.0,1.0,17.0,413.0,588.56,465.72
2018,12,7,14,15,837.5,57.5,1.0,16.85,381.0,549.78,436.29
2018,12,7,14,30,818.0,56.0,1.0,16.7,349.0,512.71,407.24
2018,12,7,14,45,790.0,53.5,1.05,16.55,311.5,465.95,370.25
2018,12,7,15,0,762.0,51.0,1.1,16.4,274.0,419.13,331.92
2018,12,7,15,15,720.0,47.5,1.1,16.4,233.5,365.55,286.67
2018,12,7,15,30,678.0,44.0,1.1,16.4,193.0,313.82,241.57
2018,12,7,15,45,610.5,39.5,1.1,15.4,151.5,254.78,190.76
2018,12,7,16,0,543.0,35.0,1.1,14.4,110.0,200.76,143.03
2018,12,7,16,15,416.5,28.0,1.15,14.0,73.0,138.36,87.81
2018,12,7,16,30,290.0,21.0,1.2,13.6,36.0,80.33,0.0
2018,12,7,16,45,145.0,10.5,1.25,13.2,18.0,29.88,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,12,8,7,0,28.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,8,7,15,135.0,13.5,1.25,8.25,21.0,33.63,0.0
2018,12,8,7,30,242.0,24.0,1.2,8.8,40.0,80.88,32.48
2018,12,8,7,45,235.5,38.0,1.2,9.35,63.5,110.15,76.87
2018,12,8,8,0,229.0,52.0,1.2,9.9,87.0,135.11,102.28
2018,12,8,8,15,320.0,61.5,1.2,10.4,126.5,187.92,147.63
2018,12,8,8,30,411.0,71.0,1.2,10.9,166.0,248.7,199.59
2018,12,8,8,45,596.5,62.5,1.25,11.45,228.5,340.22,275.45
2018,12,8,9,0,782.0,54.0,1.3,12.0,291.0,441.82,358.05
2018,12,8,9,15,809.0,56.0,1.3,12.6,327.5,487.94,395.46
2018,12,8,9,30,836.0,58.0,1.3,13.2,364.0,533.76,431.72
2018,12,8,9,45,855.0,59.5,1.3,13.85,396.0,570.38,459.85
2018,12,8,10,0,874.0,61.0,1.3,14.5,428.0,608.63,488.27
2018,12,8,10,15,886.0,62.5,1.25,14.8,453.5,640.68,511.5
2018,12,8,10,30,898.0,64.0,1.2,15.1,479.0,670.4,532.21
2018,12,8,10,45,905.5,65.5,1.2,15.45,497.5,694.51,548.01
2018,12,8,11,0,913.0,67.0,1.2,15.8,516.0,715.72,561.7
2018,12,8,11,15,917.0,67.5,1.15,15.95,527.0,730.26,570.51
2018,12,8,11,30,921.0,68.0,1.1,16.1,538.0,741.56,577.12
2018,12,8,11,45,921.5,68.0,1.05,16.3,540.5,746.46,579.21
2018,12,8,12,0,922.0,68.0,1.0,16.5,543.0,747.98,579.11
2018,12,8,12,15,918.5,68.5,1.0,16.55,538.5,743.82,576.15
2018,12,8,12,30,915.0,69.0,1.0,16.6,534.0,736.33,571.06
2018,12,8,12,45,908.5,69.0,0.95,16.65,521.5,722.87,561.3
2018,12,8,13,0,902.0,69.0,0.9,16.7,509.0,706.29,549.5
2018,12,8,13,15,891.5,68.0,0.9,16.7,489.0,682.86,533.63
2018,12,8,13,30,881.0,67.0,0.9,16.7,469.0,656.73,515.52
2018,12,8,13,45,866.0,66.0,0.9,16.65,442.5,625.27,492.54
2018,12,8,14,0,851.0,65.0,0.9,16.6,416.0,595.19,469.99
2018,12,8,14,15,830.0,63.0,0.85,16.45,383.0,555.0,439.22
2018,12,8,14,30,809.0,61.0,0.8,16.3,350.0,513.59,406.84
2018,12,8,14,45,779.0,58.5,0.8,16.1,312.5,466.19,369.42
2018,12,8,15,0,749.0,56.0,0.8,15.9,275.0,418.87,330.83
2018,12,8,15,15,650.0,56.5,0.8,15.9,226.5,347.93,272.82
2018,12,8,15,30,551.0,57.0,0.8,15.9,178.0,282.15,217.99
2018,12,8,15,45,512.0,48.0,0.75,15.1,141.5,233.45,175.49
2018,12,8,16,0,473.0,39.0,0.7,14.3,105.0,187.52,134.13
2018,12,8,16,15,360.5,30.5,0.7,14.0,70.0,128.06,81.67
2018,12,8,16,30,248.0,22.0,0.7,13.7,35.0,73.7,0.0
2018,12,8,16,45,124.0,11.0,0.7,13.45,17.5,27.63,0.0
2018,12,8,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,9,6,45,10.5,1.5,1.2,9.7,1.0,0.0,0.0
2018,12,9,7,0,21.0,3.0,1.2,9.7,2.0,0.0,0.0
2018,12,9,7,15,88.5,13.5,1.15,9.95,18.0,26.43,0.0
2018,12,9,7,30,156.0,24.0,1.1,10.2,34.0,62.76,21.68
2018,12,9,7,45,155.0,29.5,1.05,10.4,46.0,79.3,53.95
2018,12,9,8,0,154.0,35.0,1.0,10.6,58.0,92.04,68.08
2018,12,9,8,15,77.0,43.5,1.05,10.95,55.0,73.28,55.68
2018,12,9,8,30,0.0,52.0,1.1,11.3,52.0,50.41,37.76
2018,12,9,8,45,88.0,81.0,1.15,11.65,107.5,125.86,101.84
2018,12,9,9,0,176.0,110.0,1.2,12.0,163.0,209.04,171.5
2018,12,9,9,15,305.0,115.0,1.15,12.4,220.5,286.86,235.81
2018,12,9,9,30,434.0,120.0,1.1,12.8,278.0,380.69,311.35
2018,12,9,9,45,458.5,126.5,1.05,13.2,306.5,416.49,338.99
2018,12,9,10,0,483.0,133.0,1.0,13.6,335.0,452.41,366.43
2018,12,9,10,15,405.5,157.5,1.05,14.15,334.0,443.43,357.75
2018,12,9,10,30,328.0,182.0,1.1,14.7,333.0,421.69,339.4
2018,12,9,10,45,312.0,193.0,1.15,15.3,341.0,429.65,344.69
2018,12,9,11,0,296.0,204.0,1.2,15.9,349.0,436.01,348.4
2018,12,9,11,15,348.5,198.5,1.3,16.15,373.0,470.3,375.52
2018,12,9,11,30,401.0,193.0,1.4,16.4,397.0,512.89,408.23
2018,12,9,11,45,400.5,194.0,1.45,16.7,399.0,515.77,409.79
2018,12,9,12,0,400.0,195.0,1.5,17.0,401.0,517.09,410.51
2018,12,9,12,15,353.0,201.5,1.5,16.85,382.0,481.36,383.13
2018,12,9,12,30,306.0,208.0,1.5,16.7,363.0,453.25,361.35
2018,12,9,12,45,401.0,184.5,1.55,16.55,383.0,498.69,398.39
2018,12,9,13,0,496.0,161.0,1.6,16.4,403.0,532.56,425.94
2018,12,9,13,15,558.0,138.5,1.55,16.15,400.5,540.41,432.99
2018,12,9,13,30,620.0,116.0,1.5,15.9,398.0,547.84,439.57
2018,12,9,13,45,568.5,119.0,1.45,15.6,366.5,503.49,405.26
2018,12,9,14,0,517.0,122.0,1.4,15.3,335.0,456.94,369.21
2018,12,9,14,15,353.0,132.5,1.35,15.0,272.5,359.18,291.41
2018,12,9,14,30,189.0,143.0,1.3,14.7,210.0,258.23,209.76
2018,12,9,14,45,190.5,121.0,1.25,14.45,182.5,233.58,190.0
2018,12,9,15,0,192.0,99.0,1.2,14.2,155.0,202.11,163.82
2018,12,9,15,15,165.5,92.0,1.2,14.2,135.0,175.72,141.08
2018,12,9,15,30,139.0,85.0,1.2,14.2,115.0,146.99,116.17
2018,12,9,15,45,115.0,67.5,1.2,13.55,89.0,113.76,87.59
2018,12,9,16,0,91.0,50.0,1.2,12.9,63.0,82.54,60.49
2018,12,9,16,15,68.0,35.0,1.2,12.7,42.5,56.83,36.79
2018,12,9,16,30,45.0,20.0,1.2,12.5,22.0,30.41,0.0
2018,12,9,16,45,22.5,10.0,1.2,12.3,11.0,12.9,0.0
2018,12,9,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,6,45,9.0,1.5,1.7,8.65,1.0,0.0,0.0
2018,12,10,7,0,18.0,3.0,1.7,8.7,2.0,0.0,0.0
2018,12,10,7,15,22.5,12.0,1.75,9.0,12.5,15.09,0.0
2018,12,10,7,30,27.0,21.0,1.8,9.3,23.0,28.61,6.21
2018,12,10,7,45,32.0,37.0,1.9,9.6,40.5,47.51,32.02
2018,12,10,8,0,37.0,53.0,2.0,9.9,58.0,67.31,50.35
2018,12,10,8,15,60.5,70.0,2.0,10.2,82.0,98.79,77.66
2018,12,10,8,30,84.0,87.0,2.0,10.5,106.0,128.95,103.89
2018,12,10,8,45,148.5,101.5,2.05,10.85,143.0,175.74,143.81
2018,12,10,9,0,213.0,116.0,2.1,11.2,180.0,233.19,192.39
2018,12,10,9,15,318.0,118.0,2.15,11.65,226.5,296.4,245.42
2018,12,10,9,30,423.0,120.0,2.2,12.1,273.0,373.86,309.15
2018,12,10,9,45,528.0,112.5,2.2,12.6,320.5,439.97,362.76
2018,12,10,10,0,633.0,105.0,2.2,13.1,368.0,514.65,421.9
2018,12,10,10,15,716.0,93.5,2.25,13.55,408.0,571.3,466.16
2018,12,10,10,30,799.0,82.0,2.3,14.0,448.0,627.1,509.15
2018,12,10,10,45,804.0,84.0,2.3,14.45,464.5,648.49,524.27
2018,12,10,11,0,809.0,86.0,2.3,14.9,481.0,667.23,537.06
2018,12,10,11,15,746.0,102.5,2.3,15.15,473.0,654.28,526.02
2018,12,10,11,30,683.0,119.0,2.3,15.4,465.0,634.86,510.02
2018,12,10,11,45,676.5,121.0,2.35,15.6,465.5,636.05,510.82
2018,12,10,12,0,670.0,123.0,2.4,15.8,466.0,634.65,509.49
2018,12,10,12,15,583.0,141.5,2.4,15.85,438.5,591.03,475.12
2018,12,10,12,30,496.0,160.0,2.4,15.9,411.0,542.74,437.22
2018,12,10,12,45,372.0,175.5,2.4,15.95,361.5,468.16,378.08
2018,12,10,13,0,248.0,191.0,2.4,16.0,312.0,386.9,312.92
2018,12,10,13,15,416.0,157.5,2.45,15.9,350.5,466.14,378.64
2018,12,10,13,30,584.0,124.0,2.5,15.8,389.0,532.87,432.52
2018,12,10,13,45,697.5,95.5,2.5,15.75,394.5,558.44,453.07
2018,12,10,14,0,811.0,67.0,2.5,15.7,400.0,573.19,465.0
2018,12,10,14,15,758.5,69.0,2.5,15.45,361.5,520.94,423.6
2018,12,10,14,30,706.0,71.0,2.5,15.2,323.0,469.49,382.33
2018,12,10,14,45,703.0,64.5,2.5,15.0,293.0,435.01,353.6
2018,12,10,15,0,700.0,58.0,2.5,14.8,263.0,398.82,322.31
2018,12,10,15,15,662.0,53.5,2.5,14.8,224.5,348.46,278.45
2018,12,10,15,30,624.0,49.0,2.5,14.8,186.0,299.69,234.8
2018,12,10,15,45,558.0,43.5,2.2,13.85,146.0,244.48,185.97
2018,12,10,16,0,492.0,38.0,1.9,12.9,106.0,192.58,139.37
2018,12,10,16,15,373.0,29.5,1.9,12.4,70.5,130.63,84.29
2018,12,10,16,30,254.0,21.0,1.9,11.9,35.0,74.49,0.0
2018,12,10,16,45,127.0,10.5,1.9,11.35,17.5,27.76,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,6,45,6.5,0.5,1.8,7.5,0.5,0.0,0.0
2018,12,11,7,0,13.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,12,11,7,15,171.0,12.0,1.75,7.9,22.0,36.53,0.0
2018,12,11,7,30,329.0,23.0,1.8,8.3,43.0,93.94,22.69
2018,12,11,7,45,450.0,30.0,1.8,8.65,81.5,152.82,102.81
2018,12,11,8,0,571.0,37.0,1.8,9.0,120.0,216.13,159.9
2018,12,11,8,15,637.5,42.0,1.8,9.45,162.5,271.96,210.94
2018,12,11,8,30,704.0,47.0,1.8,9.9,205.0,332.56,265.12
2018,12,11,8,45,746.5,50.0,1.8,10.4,246.0,384.94,311.64
2018,12,11,9,0,789.0,53.0,1.8,10.9,287.0,439.02,358.04
2018,12,11,9,15,815.0,55.5,2.0,11.6,324.0,485.44,397.35
2018,12,11,9,30,841.0,58.0,2.2,12.3,361.0,531.5,435.23
2018,12,11,9,45,857.5,60.5,2.4,13.0,392.5,568.12,464.85
2018,12,11,10,0,874.0,63.0,2.6,13.7,424.0,606.18,494.75
2018,12,11,10,15,886.5,64.5,2.7,14.0,450.0,638.7,520.08
2018,12,11,10,30,899.0,66.0,2.8,14.3,476.0,668.92,543.22
2018,12,11,10,45,907.5,66.5,2.85,14.65,494.5,692.76,559.95
2018,12,11,11,0,916.0,67.0,2.9,15.0,513.0,713.75,574.41
2018,12,11,11,15,920.5,68.0,2.95,15.2,524.5,729.52,585.33
2018,12,11,11,30,925.0,69.0,3.0,15.4,536.0,742.07,593.98
2018,12,11,11,45,926.5,69.0,3.05,15.55,539.5,748.0,597.99
2018,12,11,12,0,928.0,69.0,3.1,15.7,543.0,750.55,599.68
2018,12,11,12,15,926.5,68.0,3.15,15.8,538.5,746.38,596.69
2018,12,11,12,30,925.0,67.0,3.2,15.9,534.0,738.83,591.37
2018,12,11,12,45,920.0,67.0,3.25,15.95,522.5,726.66,582.87
2018,12,11,13,0,915.0,67.0,3.3,16.0,511.0,711.3,572.09
2018,12,11,13,15,906.0,66.0,3.3,16.0,491.5,689.0,556.06
2018,12,11,13,30,897.0,65.0,3.3,16.0,472.0,663.89,537.67
2018,12,11,13,45,884.0,64.0,3.3,16.0,446.0,633.63,514.19
2018,12,11,14,0,871.0,63.0,3.3,16.0,420.0,601.14,488.55
2018,12,11,14,15,851.5,60.5,3.25,15.8,387.5,561.16,456.77
2018,12,11,14,30,832.0,58.0,3.2,15.6,355.0,522.82,425.41
2018,12,11,14,45,804.0,55.5,3.1,15.45,317.5,475.89,386.27
2018,12,11,15,0,776.0,53.0,3.0,15.3,280.0,428.81,345.96
2018,12,11,15,15,734.0,49.5,3.0,15.3,239.0,374.88,299.07
2018,12,11,15,30,692.0,46.0,3.0,15.3,198.0,322.7,252.38
2018,12,11,15,45,625.0,41.0,2.5,13.95,156.0,262.7,199.54
2018,12,11,16,0,558.0,36.0,2.0,12.6,114.0,207.58,149.95
2018,12,11,16,15,430.5,29.0,1.95,12.05,76.0,144.12,93.11
2018,12,11,16,30,303.0,22.0,1.9,11.5,38.0,84.9,1.54
2018,12,11,16,45,151.5,11.0,1.9,11.0,19.0,31.76,0.0
2018,12,11,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,7,15,128.5,11.5,1.9,11.0,19.0,29.62,0.0
2018,12,12,7,30,257.0,23.0,2.0,11.4,38.0,79.0,12.69
2018,12,12,7,45,352.5,31.5,2.05,11.75,71.0,129.79,86.05
2018,12,12,8,0,448.0,40.0,2.1,12.1,104.0,184.5,135.44
2018,12,12,8,15,471.5,51.5,2.25,12.45,138.5,226.69,175.02
2018,12,12,8,30,495.0,63.0,2.4,12.8,173.0,270.23,214.93
2018,12,12,8,45,608.0,61.0,2.6,13.15,222.0,338.36,273.37
2018,12,12,9,0,721.0,59.0,2.8,13.5,271.0,412.36,335.9
2018,12,12,9,15,705.5,68.0,2.85,13.8,297.5,444.38,363.74
2018,12,12,9,30,690.0,77.0,2.9,14.1,324.0,471.67,386.91
2018,12,12,9,45,718.0,80.0,2.95,14.45,357.0,513.97,421.23
2018,12,12,10,0,746.0,83.0,3.0,14.8,390.0,553.61,452.67
2018,12,12,10,15,813.5,74.5,3.0,15.15,428.0,606.58,494.06
2018,12,12,10,30,881.0,66.0,3.0,15.5,466.0,655.81,531.89
2018,12,12,10,45,892.0,66.0,3.05,15.85,485.0,680.46,549.28
2018,12,12,11,0,903.0,66.0,3.1,16.2,504.0,702.42,564.48
2018,12,12,11,15,887.0,71.0,3.05,16.4,509.5,708.43,567.69
2018,12,12,11,30,871.0,76.0,3.0,16.6,515.0,710.87,568.48
2018,12,12,11,45,896.0,70.5,2.95,16.85,525.0,727.01,579.42
2018,12,12,12,0,921.0,65.0,2.9,17.1,535.0,740.01,588.0
2018,12,12,12,15,917.0,66.0,2.9,17.15,531.0,736.53,585.3
2018,12,12,12,30,913.0,67.0,2.9,17.2,527.0,729.71,580.43
2018,12,12,12,45,905.5,67.5,2.9,17.25,515.0,716.61,571.05
2018,12,12,13,0,898.0,68.0,2.9,17.3,503.0,700.41,559.53
2018,12,12,13,15,889.0,67.5,2.9,17.2,484.5,679.09,544.56
2018,12,12,13,30,880.0,67.0,2.9,17.1,466.0,655.01,527.12
2018,12,12,13,45,866.0,65.5,2.9,17.05,440.0,624.05,503.41
2018,12,12,14,0,852.0,64.0,2.9,17.0,414.0,594.41,480.15
2018,12,12,14,15,832.5,62.0,2.8,16.75,382.0,555.44,449.3
2018,12,12,14,30,813.0,60.0,2.7,16.5,350.0,515.14,416.71
2018,12,12,14,45,784.0,57.0,2.6,16.25,312.5,467.87,377.8
2018,12,12,15,0,755.0,54.0,2.5,16.0,275.0,420.58,337.8
2018,12,12,15,15,711.5,50.5,2.5,16.0,234.5,366.91,291.53
2018,12,12,15,30,668.0,47.0,2.5,16.0,194.0,315.15,245.61
2018,12,12,15,45,599.5,42.0,2.05,14.65,152.5,255.72,193.67
2018,12,12,16,0,531.0,37.0,1.6,13.3,111.0,201.3,145.13
2018,12,12,16,15,403.0,29.5,1.6,12.8,74.0,138.53,89.55
2018,12,12,16,30,275.0,22.0,1.6,12.3,37.0,80.04,3.02
2018,12,12,16,45,137.5,11.0,1.65,11.8,18.5,29.96,0.0
2018,12,12,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,7,15,137.0,11.0,2.0,7.75,18.5,30.09,0.0
2018,12,13,7,30,274.0,22.0,2.1,8.4,37.0,80.44,6.77
2018,12,13,7,45,401.5,29.5,2.2,9.1,74.0,138.74,91.72
2018,12,13,8,0,529.0,37.0,2.3,9.8,111.0,201.43,148.05
2018,12,13,8,15,597.5,42.0,2.35,10.35,152.5,255.78,197.64
2018,12,13,8,30,666.0,47.0,2.4,10.9,194.0,315.12,250.77
2018,12,13,8,45,709.5,50.5,2.4,11.4,234.0,366.76,296.88
2018,12,13,9,0,753.0,54.0,2.4,11.9,274.0,420.3,343.16
2018,12,13,9,15,782.5,56.5,2.4,12.5,311.0,467.12,382.62
2018,12,13,9,30,812.0,59.0,2.4,13.1,348.0,513.94,420.79
2018,12,13,9,45,833.0,60.0,2.35,13.7,379.5,553.8,452.24
2018,12,13,10,0,854.0,61.0,2.3,14.3,411.0,588.91,479.21
2018,12,13,10,15,866.5,62.0,2.3,14.9,436.0,620.42,502.78
2018,12,13,10,30,879.0,63.0,2.3,15.5,461.0,649.71,524.11
2018,12,13,10,45,887.5,64.0,2.3,16.05,480.0,673.9,540.45
2018,12,13,11,0,896.0,65.0,2.3,16.6,499.0,695.31,554.42
2018,12,13,11,15,900.5,65.5,2.25,16.9,510.0,710.42,563.96
2018,12,13,11,30,905.0,66.0,2.2,17.2,521.0,722.4,571.28
2018,12,13,11,45,906.0,66.5,2.15,17.55,525.0,728.65,574.42
2018,12,13,12,0,907.0,67.0,2.1,17.9,529.0,731.6,575.33
2018,12,13,12,15,904.0,67.0,2.1,18.05,524.5,727.79,572.29
2018,12,13,12,30,901.0,67.0,2.1,18.2,520.0,720.69,567.08
2018,12,13,12,45,893.5,67.5,2.1,18.35,508.5,707.81,557.81
2018,12,13,13,0,886.0,68.0,2.1,18.5,497.0,691.88,546.47
2018,12,13,13,15,877.0,67.0,2.1,18.55,478.0,670.28,531.25
2018,12,13,13,30,868.0,66.0,2.1,18.6,459.0,645.96,513.64
2018,12,13,13,45,854.0,65.0,2.1,18.65,433.5,615.96,490.86
2018,12,13,14,0,840.0,64.0,2.1,18.7,408.0,587.33,468.59
2018,12,13,14,15,820.0,62.0,1.9,18.5,376.5,548.52,437.77
2018,12,13,14,30,800.0,60.0,1.7,18.3,345.0,508.44,405.37
2018,12,13,14,45,771.0,57.5,1.55,18.05,308.5,462.28,367.81
2018,12,13,15,0,742.0,55.0,1.4,17.8,272.0,416.11,329.26
2018,12,13,15,15,699.0,51.5,1.4,17.8,232.0,363.21,284.64
2018,12,13,15,30,656.0,48.0,1.4,17.8,192.0,312.18,240.27
2018,12,13,15,45,589.5,42.5,1.2,16.5,151.0,253.42,189.86
2018,12,13,16,0,523.0,37.0,1.0,15.2,110.0,201.79,144.33
2018,12,13,16,15,399.0,29.0,1.1,14.85,73.0,137.49,88.25
2018,12,13,16,30,275.0,21.0,1.2,14.5,36.0,79.54,4.89
2018,12,13,16,45,137.5,10.5,1.25,14.15,18.0,29.61,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,14,7,15,26.5,9.5,3.6,13.05,11.0,13.01,0.0
2018,12,14,7,30,53.0,19.0,3.7,13.2,22.0,32.5,0.0
2018,12,14,7,45,83.5,34.5,3.8,13.4,44.0,63.43,41.38
2018,12,14,8,0,114.0,50.0,3.9,13.6,66.0,93.09,68.55
2018,12,14,8,15,141.0,66.0,3.95,13.7,92.5,124.99,96.75
2018,12,14,8,30,168.0,82.0,4.0,13.8,119.0,159.19,126.85
2018,12,14,8,45,229.5,93.5,4.05,13.95,154.5,204.78,166.06
2018,12,14,9,0,291.0,105.0,4.1,14.1,190.0,255.18,209.14
2018,12,14,9,15,292.0,118.5,4.15,14.2,213.0,281.78,232.16
2018,12,14,9,30,293.0,132.0,4.2,14.3,236.0,307.74,254.14
2018,12,14,9,45,302.5,143.0,4.25,14.4,258.5,334.96,276.82
2018,12,14,10,0,312.0,154.0,4.3,14.5,281.0,361.92,298.92
2018,12,14,10,15,379.0,155.5,4.35,14.55,319.5,421.39,347.67
2018,12,14,10,30,446.0,157.0,4.4,14.6,358.0,475.76,391.82
2018,12,14,10,45,388.5,173.5,4.4,14.6,354.0,464.7,381.8
2018,12,14,11,0,331.0,190.0,4.4,14.6,350.0,442.3,363.0
2018,12,14,11,15,202.0,176.0,4.4,14.65,274.5,340.32,279.34
2018,12,14,11,30,73.0,162.0,4.4,14.7,199.0,219.18,178.35
2018,12,14,11,45,38.0,134.0,4.4,14.7,153.5,163.93,132.31
2018,12,14,12,0,3.0,106.0,4.4,14.7,108.0,105.48,82.91
2018,12,14,12,15,4.5,130.5,4.3,14.7,133.0,131.67,104.7
2018,12,14,12,30,6.0,155.0,4.2,14.7,158.0,158.36,126.73
2018,12,14,12,45,29.5,170.5,4.15,14.7,185.0,197.74,159.75
2018,12,14,13,0,53.0,186.0,4.1,14.7,212.0,231.28,187.75
2018,12,14,13,15,155.0,182.5,3.95,14.7,253.5,302.81,248.25
2018,12,14,13,30,257.0,179.0,3.8,14.7,295.0,370.21,304.08
2018,12,14,13,45,284.5,163.0,3.7,14.7,285.0,363.42,298.93
2018,12,14,14,0,312.0,147.0,3.6,14.7,275.0,354.38,291.99
2018,12,14,14,15,381.5,130.0,3.3,14.65,274.5,373.19,307.27
2018,12,14,14,30,451.0,113.0,3.0,14.6,274.0,378.94,311.33
2018,12,14,14,45,437.5,101.0,2.7,14.55,243.5,342.42,280.32
2018,12,14,15,0,424.0,89.0,2.4,14.5,213.0,305.72,248.7
2018,12,14,15,15,335.0,83.0,2.4,14.5,172.0,243.78,196.42
2018,12,14,15,30,246.0,77.0,2.4,14.5,131.0,183.38,145.28
2018,12,14,15,45,320.0,59.0,1.85,13.95,113.5,182.08,140.12
2018,12,14,16,0,394.0,41.0,1.3,13.4,96.0,169.32,123.24
2018,12,14,16,15,313.5,32.0,1.25,13.1,66.0,120.44,78.78
2018,12,14,16,30,233.0,23.0,1.2,12.8,36.0,73.8,6.63
2018,12,14,16,45,116.5,11.5,1.2,12.5,18.0,27.78,0.0
2018,12,14,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,7,15,80.0,10.0,1.45,10.2,14.0,20.78,0.0
2018,12,15,7,30,160.0,20.0,1.5,10.4,28.0,55.47,0.0
2018,12,15,7,45,151.0,33.0,1.55,10.65,46.5,81.49,53.38
2018,12,15,8,0,142.0,46.0,1.6,10.9,65.0,95.96,70.71
2018,12,15,8,15,224.5,59.0,1.55,11.2,101.5,148.97,115.74
2018,12,15,8,30,307.0,72.0,1.5,11.5,138.0,204.87,163.57
2018,12,15,8,45,525.0,63.0,1.5,11.8,203.5,302.14,244.23
2018,12,15,9,0,743.0,54.0,1.5,12.1,269.0,412.9,334.9
2018,12,15,9,15,770.5,57.0,1.5,12.5,305.5,458.91,373.11
2018,12,15,9,30,798.0,60.0,1.5,12.9,342.0,504.84,410.4
2018,12,15,9,45,816.0,62.5,1.5,13.3,373.0,544.35,441.63
2018,12,15,10,0,834.0,65.0,1.5,13.7,404.0,582.49,470.92
2018,12,15,10,15,756.0,85.5,1.5,14.15,407.5,579.34,467.31
2018,12,15,10,30,678.0,106.0,1.5,14.6,411.0,572.32,460.57
2018,12,15,10,45,655.0,116.5,1.5,15.1,421.0,582.55,467.22
2018,12,15,11,0,632.0,127.0,1.5,15.6,431.0,589.51,471.07
2018,12,15,11,15,763.5,98.0,1.5,15.9,474.0,654.44,520.72
2018,12,15,11,30,895.0,69.0,1.5,16.2,517.0,717.23,564.94
2018,12,15,11,45,893.5,69.5,1.45,16.5,520.0,721.85,566.29
2018,12,15,12,0,892.0,70.0,1.4,16.8,523.0,723.2,566.02
2018,12,15,12,15,771.0,99.0,1.35,16.95,488.5,673.0,529.2
2018,12,15,12,30,650.0,128.0,1.3,17.1,454.0,618.6,487.81
2018,12,15,12,45,528.5,147.5,1.25,17.25,409.0,545.55,432.18
2018,12,15,13,0,407.0,167.0,1.2,17.4,364.0,477.19,379.12
2018,12,15,13,15,436.0,154.0,1.15,17.35,357.5,475.36,378.77
2018,12,15,13,30,465.0,141.0,1.1,17.3,351.0,470.89,375.75
2018,12,15,13,45,585.5,113.0,1.1,17.3,362.5,507.76,405.0
2018,12,15,14,0,706.0,85.0,1.1,17.3,374.0,533.15,424.56
2018,12,15,14,15,628.5,90.5,1.1,17.15,333.0,473.89,378.42
2018,12,15,14,30,551.0,96.0,1.1,17.0,292.0,417.03,333.94
2018,12,15,14,45,624.5,76.5,1.1,16.85,277.0,412.59,329.79
2018,12,15,15,0,698.0,57.0,1.1,16.7,262.0,398.9,316.82
2018,12,15,15,15,600.0,56.5,1.1,16.7,214.5,329.51,259.55
2018,12,15,15,30,502.0,56.0,1.1,16.7,167.0,265.18,205.77
2018,12,15,15,45,500.5,46.0,1.05,15.65,137.0,230.4,174.04
2018,12,15,16,0,499.0,36.0,1.0,14.6,107.0,194.88,140.18
2018,12,15,16,15,370.0,29.0,1.1,14.2,71.5,131.44,85.29
2018,12,15,16,30,241.0,22.0,1.2,13.8,36.0,74.9,9.04
2018,12,15,16,45,120.5,11.0,1.25,13.4,18.0,28.0,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,7,15,20.5,8.0,1.9,10.85,9.0,10.63,0.0
2018,12,16,7,30,41.0,16.0,2.1,11.3,18.0,26.33,0.0
2018,12,16,7,45,47.0,30.5,2.3,11.75,35.0,46.25,28.8
2018,12,16,8,0,53.0,45.0,2.5,12.2,52.0,65.69,47.66
2018,12,16,8,15,66.5,61.0,2.6,12.55,73.0,89.89,69.04
2018,12,16,8,30,80.0,77.0,2.7,12.9,94.0,115.2,91.23
2018,12,16,8,45,173.5,90.5,2.75,13.2,137.5,177.1,143.43
2018,12,16,9,0,267.0,104.0,2.8,13.5,181.0,242.07,198.18
2018,12,16,9,15,307.0,114.5,2.9,13.9,214.0,283.74,233.32
2018,12,16,9,30,347.0,125.0,3.0,14.3,247.0,334.42,275.19
2018,12,16,9,45,223.0,142.0,3.1,14.7,223.0,287.88,236.46
2018,12,16,10,0,99.0,159.0,3.2,15.1,199.0,232.72,189.68
2018,12,16,10,15,57.0,153.5,3.25,15.35,177.0,195.47,158.41
2018,12,16,10,30,15.0,148.0,3.3,15.6,155.0,157.47,126.07
2018,12,16,10,45,9.0,129.5,3.35,15.85,133.5,133.92,106.39
2018,12,16,11,0,3.0,111.0,3.4,16.1,112.0,110.67,86.9
2018,12,16,11,15,1.5,89.5,3.4,16.25,90.0,87.78,67.83
2018,12,16,11,30,0.0,68.0,3.4,16.4,68.0,65.74,49.43
2018,12,16,11,45,0.0,75.5,3.35,16.6,75.5,73.01,55.42
2018,12,16,12,0,0.0,83.0,3.3,16.8,83.0,80.28,61.38
2018,12,16,12,15,0.0,87.0,3.25,16.7,87.0,84.19,64.64
2018,12,16,12,30,0.0,91.0,3.2,16.6,91.0,88.22,68.01
2018,12,16,12,45,2.5,100.0,3.1,16.55,101.0,99.08,77.12
2018,12,16,13,0,5.0,109.0,3.0,16.5,111.0,109.99,86.27
2018,12,16,13,15,2.5,99.5,3.0,16.4,100.5,98.63,76.92
2018,12,16,13,30,0.0,90.0,3.0,16.3,90.0,87.41,67.67
2018,12,16,13,45,0.0,56.5,3.0,16.2,56.5,54.6,40.4
2018,12,16,14,0,0.0,23.0,3.0,16.1,23.0,22.2,13.18
2018,12,16,14,15,0.0,25.0,2.95,15.9,25.0,24.13,14.87
2018,12,16,14,30,0.0,27.0,2.9,15.7,27.0,26.06,16.55
2018,12,16,14,45,27.5,35.0,2.85,15.5,43.0,50.43,37.6
2018,12,16,15,0,55.0,43.0,2.8,15.3,59.0,70.89,54.92
2018,12,16,15,15,54.0,35.5,2.8,15.3,49.5,60.28,45.53
2018,12,16,15,30,53.0,28.0,2.8,15.3,40.0,52.42,38.35
2018,12,16,15,45,71.0,29.5,2.75,14.8,42.0,58.3,42.3
2018,12,16,16,0,89.0,31.0,2.7,14.3,44.0,62.83,44.35
2018,12,16,16,15,64.5,22.5,2.75,14.2,30.0,43.49,26.78
2018,12,16,16,30,40.0,14.0,2.8,14.1,16.0,24.33,0.43
2018,12,16,16,45,20.0,7.0,2.85,14.0,8.0,9.76,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
