Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,17,7,15,123.0,10.0,1.85,10.85,16.0,26.23,0.0
2018,12,17,7,30,246.0,20.0,2.0,11.1,32.0,70.07,0.0
2018,12,17,7,45,379.5,28.0,2.15,11.4,68.0,128.84,80.85
2018,12,17,8,0,513.0,36.0,2.3,11.7,104.0,193.9,139.96
2018,12,17,8,15,586.5,41.0,2.35,11.85,145.0,246.35,187.92
2018,12,17,8,30,660.0,46.0,2.4,12.0,186.0,306.67,241.96
2018,12,17,8,45,707.0,49.0,2.4,12.2,226.5,358.8,288.78
2018,12,17,9,0,754.0,52.0,2.4,12.4,267.0,413.14,336.17
2018,12,17,9,15,779.0,55.5,2.4,12.65,303.5,458.91,375.42
2018,12,17,9,30,804.0,59.0,2.4,12.9,340.0,504.41,413.26
2018,12,17,9,45,818.5,62.5,2.4,13.2,371.5,543.37,444.82
2018,12,17,10,0,833.0,66.0,2.4,13.5,403.0,580.76,474.29
2018,12,17,10,15,848.0,67.5,2.35,13.75,429.0,614.34,500.05
2018,12,17,10,30,863.0,69.0,2.3,14.0,455.0,645.88,523.66
2018,12,17,10,45,873.5,69.5,2.25,14.3,474.5,666.98,538.74
2018,12,17,11,0,884.0,70.0,2.2,14.6,494.0,689.28,553.73
2018,12,17,11,15,815.5,88.5,2.2,14.7,487.0,678.78,545.06
2018,12,17,11,30,747.0,107.0,2.2,14.8,480.0,661.95,531.69
2018,12,17,11,45,800.5,95.0,2.15,14.95,497.5,688.26,550.97
2018,12,17,12,0,854.0,83.0,2.1,15.1,515.0,714.73,569.54
2018,12,17,12,15,872.5,78.0,2.15,15.05,517.0,720.95,574.35
2018,12,17,12,30,891.0,73.0,2.2,15.0,519.0,719.44,573.81
2018,12,17,12,45,884.0,73.0,2.2,15.0,507.5,706.84,564.87
2018,12,17,13,0,877.0,73.0,2.2,15.0,496.0,691.22,553.87
2018,12,17,13,15,782.0,89.5,2.25,15.0,456.5,636.45,513.05
2018,12,17,13,30,687.0,106.0,2.3,15.0,417.0,580.36,469.71
2018,12,17,13,45,523.0,128.5,2.35,15.05,357.5,482.73,392.86
2018,12,17,14,0,359.0,151.0,2.4,15.1,298.0,387.74,316.55
2018,12,17,14,15,379.5,133.0,2.35,15.0,278.0,376.06,307.66
2018,12,17,14,30,400.0,115.0,2.3,14.9,258.0,354.51,290.19
2018,12,17,14,45,334.0,105.5,2.3,14.85,216.5,296.14,242.06
2018,12,17,15,0,268.0,96.0,2.3,14.8,175.0,235.31,191.47
2018,12,17,15,15,134.0,79.5,2.3,14.8,119.0,148.68,119.16
2018,12,17,15,30,0.0,63.0,2.3,14.8,63.0,62.22,47.06
2018,12,17,15,45,0.0,50.0,1.9,13.85,50.0,49.18,35.96
2018,12,17,16,0,0.0,37.0,1.5,12.9,37.0,36.12,24.6
2018,12,17,16,15,0.0,25.5,1.5,12.5,25.5,24.64,14.07
2018,12,17,16,30,0.0,14.0,1.5,12.1,14.0,13.51,0.0
2018,12,17,16,45,0.0,7.0,1.55,11.7,7.0,6.88,0.0
2018,12,17,17,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,7,15,41.5,8.5,0.95,9.0,10.5,13.82,0.0
2018,12,18,7,30,83.0,17.0,1.0,9.4,21.0,36.72,0.0
2018,12,18,7,45,144.5,31.5,1.05,9.75,47.0,77.61,49.25
2018,12,18,8,0,206.0,46.0,1.1,10.1,73.0,117.66,86.56
2018,12,18,8,15,271.5,58.0,1.15,10.5,107.0,162.01,125.3
2018,12,18,8,30,337.0,70.0,1.2,10.9,141.0,212.17,168.88
2018,12,18,8,45,435.5,73.5,1.2,11.35,185.0,271.58,219.42
2018,12,18,9,0,534.0,77.0,1.2,11.8,229.0,341.04,277.37
2018,12,18,9,15,645.0,71.0,1.3,12.45,278.5,410.65,334.53
2018,12,18,9,30,756.0,65.0,1.4,13.1,328.0,484.55,393.9
2018,12,18,9,45,810.0,61.0,1.5,13.75,366.5,535.73,434.31
2018,12,18,10,0,864.0,57.0,1.6,14.4,405.0,584.16,471.97
2018,12,18,10,15,869.0,60.0,1.7,14.85,429.0,613.97,494.72
2018,12,18,10,30,874.0,63.0,1.8,15.3,453.0,641.2,515.2
2018,12,18,10,45,892.0,62.0,1.9,15.7,474.5,669.66,535.9
2018,12,18,11,0,910.0,61.0,2.0,16.1,496.0,695.7,554.12
2018,12,18,11,15,915.0,61.0,2.05,16.3,508.0,711.23,564.71
2018,12,18,11,30,920.0,61.0,2.1,16.5,520.0,723.61,573.17
2018,12,18,11,45,922.0,61.5,2.15,16.7,524.5,731.19,578.26
2018,12,18,12,0,924.0,62.0,2.2,16.9,529.0,735.43,581.09
2018,12,18,12,15,922.0,62.0,2.3,16.95,525.5,732.86,579.78
2018,12,18,12,30,920.0,62.0,2.4,17.0,522.0,726.93,576.19
2018,12,18,12,45,915.0,62.0,2.45,17.1,511.5,715.6,568.34
2018,12,18,13,0,910.0,62.0,2.5,17.2,501.0,701.08,558.27
2018,12,18,13,15,901.0,61.0,2.55,17.15,482.5,679.62,543.43
2018,12,18,13,30,892.0,60.0,2.6,17.1,464.0,655.35,526.44
2018,12,18,13,45,878.5,59.0,2.65,17.05,438.5,625.61,503.97
2018,12,18,14,0,865.0,58.0,2.7,17.0,413.0,593.64,479.33
2018,12,18,14,15,846.0,56.5,2.7,16.8,382.0,555.92,449.75
2018,12,18,14,30,827.0,55.0,2.7,16.6,351.0,516.8,418.32
2018,12,18,14,45,799.5,52.5,2.65,16.4,314.5,473.88,382.83
2018,12,18,15,0,772.0,50.0,2.6,16.2,278.0,427.68,343.78
2018,12,18,15,15,731.5,47.5,2.6,16.2,238.5,376.02,299.15
2018,12,18,15,30,691.0,45.0,2.6,16.2,199.0,325.9,254.55
2018,12,18,15,45,626.0,40.0,2.2,15.0,157.5,266.64,202.63
2018,12,18,16,0,561.0,35.0,1.8,13.8,116.0,212.03,153.77
2018,12,18,16,15,442.5,29.0,1.8,13.3,79.0,148.35,97.55
2018,12,18,16,30,324.0,23.0,1.8,12.8,42.0,93.65,21.81
2018,12,18,16,45,168.5,12.0,1.8,12.3,21.5,36.5,0.0
2018,12,18,17,0,13.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,12,18,17,15,6.5,0.5,1.8,11.65,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,7,15,122.0,9.0,1.3,10.05,14.5,24.71,0.0
2018,12,19,7,30,244.0,18.0,1.4,10.4,29.0,66.48,0.0
2018,12,19,7,45,387.0,26.5,1.45,10.7,66.0,127.58,78.03
2018,12,19,8,0,530.0,35.0,1.5,11.0,103.0,193.3,138.44
2018,12,19,8,15,600.0,40.0,1.55,11.35,144.0,247.57,187.85
2018,12,19,8,30,670.0,45.0,1.6,11.7,185.0,307.01,240.91
2018,12,19,8,45,700.0,50.0,1.65,12.0,223.0,354.66,284.03
2018,12,19,9,0,730.0,55.0,1.7,12.3,261.0,403.2,326.56
2018,12,19,9,15,736.5,61.0,1.8,12.8,293.0,441.78,359.82
2018,12,19,9,30,743.0,67.0,1.9,13.3,325.0,478.85,390.75
2018,12,19,9,45,724.5,76.5,2.0,13.8,347.5,506.06,412.83
2018,12,19,10,0,706.0,86.0,2.1,14.3,370.0,528.17,430.26
2018,12,19,10,15,753.5,82.5,2.15,14.7,403.0,570.83,463.68
2018,12,19,10,30,801.0,79.0,2.2,15.1,436.0,615.69,497.92
2018,12,19,10,45,852.0,71.0,2.25,15.55,465.5,656.87,528.89
2018,12,19,11,0,903.0,63.0,2.3,16.0,495.0,692.63,554.07
2018,12,19,11,15,896.5,66.5,2.25,16.25,504.0,704.3,561.08
2018,12,19,11,30,890.0,70.0,2.2,16.5,513.0,712.6,565.88
2018,12,19,11,45,891.5,70.5,2.15,16.75,517.5,719.75,569.94
2018,12,19,12,0,893.0,71.0,2.1,17.0,522.0,723.66,571.76
2018,12,19,12,15,863.0,76.5,2.05,17.05,510.5,712.11,562.91
2018,12,19,12,30,833.0,82.0,2.0,17.1,499.0,693.09,548.87
2018,12,19,12,45,776.0,91.0,1.95,17.2,473.0,656.36,521.84
2018,12,19,13,0,719.0,100.0,1.9,17.3,447.0,620.43,494.46
2018,12,19,13,15,743.5,90.0,1.8,17.25,437.5,611.63,488.18
2018,12,19,13,30,768.0,80.0,1.7,17.2,428.0,602.0,480.78
2018,12,19,13,45,739.5,84.0,1.6,17.15,404.0,571.0,456.44
2018,12,19,14,0,711.0,88.0,1.5,17.1,380.0,541.22,432.79
2018,12,19,14,15,738.5,74.0,1.35,16.9,357.5,518.14,414.64
2018,12,19,14,30,766.0,60.0,1.2,16.7,335.0,493.3,394.32
2018,12,19,14,45,729.0,58.0,1.1,16.5,298.0,445.2,355.37
2018,12,19,15,0,692.0,56.0,1.0,16.3,261.0,397.72,316.11
2018,12,19,15,15,647.5,54.0,1.0,16.3,224.0,348.0,274.25
2018,12,19,15,30,603.0,52.0,1.0,16.3,187.0,302.21,234.35
2018,12,19,15,45,581.5,44.5,0.8,15.4,152.5,258.97,195.41
2018,12,19,16,0,560.0,37.0,0.6,14.5,118.0,214.55,154.37
2018,12,19,16,15,448.5,29.5,0.55,14.15,80.5,150.98,98.86
2018,12,19,16,30,337.0,22.0,0.5,13.8,43.0,96.0,25.34
2018,12,19,16,45,181.5,12.5,0.5,13.45,22.5,39.16,0.0
2018,12,19,17,0,26.0,3.0,0.5,13.1,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.55,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,15,1.0,5.5,0.8,11.3,5.5,5.53,0.0
2018,12,20,7,30,2.0,11.0,0.8,11.5,11.0,11.17,0.0
2018,12,20,7,45,12.5,27.0,0.8,11.7,28.5,31.14,17.35
2018,12,20,8,0,23.0,43.0,0.8,11.9,46.0,51.79,36.8
2018,12,20,8,15,40.5,60.5,0.9,12.25,68.0,77.19,58.75
2018,12,20,8,30,58.0,78.0,1.0,12.6,90.0,104.03,81.91
2018,12,20,8,45,161.5,89.5,1.05,12.9,133.0,170.07,137.04
2018,12,20,9,0,265.0,101.0,1.1,13.2,176.0,236.17,192.09
2018,12,20,9,15,313.0,111.0,1.1,13.5,211.0,280.97,229.28
2018,12,20,9,30,361.0,121.0,1.1,13.8,246.0,335.43,273.5
2018,12,20,9,45,425.0,123.0,1.05,14.05,283.5,385.94,313.88
2018,12,20,10,0,489.0,125.0,1.0,14.3,321.0,439.21,355.54
2018,12,20,10,15,450.5,142.0,1.0,14.65,331.5,447.97,361.14
2018,12,20,10,30,412.0,159.0,1.0,15.0,342.0,453.19,364.04
2018,12,20,10,45,358.0,177.5,0.95,15.3,341.5,438.8,351.54
2018,12,20,11,0,304.0,196.0,0.9,15.6,341.0,429.22,342.51
2018,12,20,11,15,331.0,196.5,1.05,15.8,358.0,452.55,361.24
2018,12,20,11,30,358.0,197.0,1.2,16.0,375.0,475.36,379.2
2018,12,20,11,45,373.5,195.0,1.3,16.2,382.5,486.31,387.78
2018,12,20,12,0,389.0,193.0,1.4,16.4,390.0,496.06,395.53
2018,12,20,12,15,409.0,188.0,1.35,16.45,394.0,512.79,407.94
2018,12,20,12,30,429.0,183.0,1.3,16.5,398.0,519.42,412.85
2018,12,20,12,45,449.5,173.0,1.3,16.55,394.0,518.97,412.93
2018,12,20,13,0,470.0,163.0,1.3,16.6,390.0,516.38,411.43
2018,12,20,13,15,378.5,174.5,1.25,16.55,353.0,451.98,361.28
2018,12,20,13,30,287.0,186.0,1.2,16.5,316.0,398.42,318.98
2018,12,20,13,45,222.5,179.5,1.15,16.4,277.0,344.11,276.31
2018,12,20,14,0,158.0,173.0,1.1,16.3,238.0,285.24,229.5
2018,12,20,14,15,101.0,153.0,1.0,16.05,193.5,225.48,181.52
2018,12,20,14,30,44.0,133.0,0.9,15.8,149.0,163.09,130.65
2018,12,20,14,45,46.0,123.5,0.8,15.5,138.5,152.95,122.67
2018,12,20,15,0,48.0,114.0,0.7,15.2,128.0,142.72,114.23
2018,12,20,15,15,31.5,98.0,0.7,15.2,106.5,116.77,92.53
2018,12,20,15,30,15.0,82.0,0.7,15.2,85.0,88.95,69.17
2018,12,20,15,45,8.5,65.5,0.85,14.45,67.0,69.25,52.53
2018,12,20,16,0,2.0,49.0,1.0,13.7,49.0,50.09,36.13
2018,12,20,16,15,13.0,34.0,1.0,13.5,34.5,39.09,25.35
2018,12,20,16,30,24.0,19.0,1.0,13.3,20.0,25.69,4.93
2018,12,20,16,45,24.0,11.0,1.0,13.15,11.0,14.4,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,12.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,6.0,1.25,11.65,6.5,7.55,0.0
2018,12,21,7,30,26.0,12.0,1.3,12.1,13.0,16.34,0.0
2018,12,21,7,45,125.0,26.0,1.3,12.5,40.5,65.19,38.5
2018,12,21,8,0,224.0,40.0,1.3,12.9,68.0,114.54,82.18
2018,12,21,8,15,433.0,41.0,1.4,13.3,121.5,194.93,147.21
2018,12,21,8,30,642.0,42.0,1.5,13.7,175.0,291.33,226.7
2018,12,21,8,45,689.0,45.0,1.65,14.05,214.5,342.44,272.07
2018,12,21,9,0,736.0,48.0,1.8,14.4,254.0,395.9,318.42
2018,12,21,9,15,766.0,50.5,1.95,14.8,291.0,442.33,358.05
2018,12,21,9,30,796.0,53.0,2.1,15.2,328.0,485.97,394.5
2018,12,21,9,45,817.0,55.0,2.25,15.55,360.0,526.52,427.65
2018,12,21,10,0,838.0,57.0,2.4,15.9,392.0,565.98,459.17
2018,12,21,10,15,853.0,58.5,2.35,16.15,419.0,599.74,485.03
2018,12,21,10,30,868.0,60.0,2.3,16.4,446.0,631.51,508.78
2018,12,21,10,45,878.5,61.0,2.25,16.65,466.0,657.48,527.21
2018,12,21,11,0,889.0,62.0,2.2,16.9,486.0,680.83,542.96
2018,12,21,11,15,895.5,62.5,2.15,17.15,498.5,698.01,554.11
2018,12,21,11,30,902.0,63.0,2.1,17.4,511.0,712.15,563.08
2018,12,21,11,45,871.5,71.5,2.05,17.6,508.0,706.27,557.68
2018,12,21,12,0,841.0,80.0,2.0,17.8,505.0,701.25,553.22
2018,12,21,12,15,658.5,119.0,2.05,17.9,450.5,617.48,490.61
2018,12,21,12,30,476.0,158.0,2.1,18.0,396.0,524.91,418.91
2018,12,21,12,45,452.5,158.0,2.15,18.05,380.5,504.46,403.83
2018,12,21,13,0,429.0,158.0,2.2,18.1,365.0,482.79,387.21
2018,12,21,13,15,301.0,156.5,2.2,18.0,299.5,379.49,306.06
2018,12,21,13,30,173.0,155.0,2.2,17.9,234.0,280.97,226.87
2018,12,21,13,45,129.5,155.0,2.25,17.8,212.0,250.05,201.8
2018,12,21,14,0,86.0,155.0,2.3,17.7,190.0,214.29,172.46
2018,12,21,14,15,400.0,114.5,2.4,17.5,260.5,368.43,300.33
2018,12,21,14,30,714.0,74.0,2.5,17.3,331.0,484.26,391.98
2018,12,21,14,45,613.0,79.0,2.6,17.05,284.0,413.19,334.11
2018,12,21,15,0,512.0,84.0,2.7,16.8,237.0,347.1,280.06
2018,12,21,15,15,421.5,80.0,2.7,16.8,194.0,280.42,224.47
2018,12,21,15,30,331.0,76.0,2.7,16.8,151.0,222.71,175.65
2018,12,21,15,45,292.0,63.5,2.25,15.8,119.5,180.41,139.0
2018,12,21,16,0,253.0,51.0,1.8,14.8,88.0,141.25,104.53
2018,12,21,16,15,195.5,37.5,1.75,14.3,60.5,99.83,67.91
2018,12,21,16,30,138.0,24.0,1.7,13.8,33.0,59.56,19.06
2018,12,21,16,45,79.0,13.5,1.65,13.3,17.5,25.21,0.0
2018,12,21,17,0,20.0,3.0,1.6,12.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.6,12.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,22,7,15,81.0,8.0,1.05,9.85,11.0,7.86,0.0
2018,12,22,7,30,162.0,16.0,1.0,10.3,22.0,43.76,0.0
2018,12,22,7,45,326.0,26.0,1.0,10.75,59.5,110.53,64.73
2018,12,22,8,0,490.0,36.0,1.0,11.2,97.0,183.16,130.21
2018,12,22,8,15,566.5,41.0,1.15,11.6,137.5,234.88,177.06
2018,12,22,8,30,643.0,46.0,1.3,12.0,178.0,295.04,230.35
2018,12,22,8,45,388.0,66.5,1.4,12.4,151.0,241.46,193.95
2018,12,22,9,0,133.0,87.0,1.5,12.8,124.0,154.42,125.14
2018,12,22,9,15,94.0,109.0,1.55,13.15,137.0,164.86,134.35
2018,12,22,9,30,55.0,131.0,1.6,13.5,150.0,166.46,135.31
2018,12,22,9,45,87.0,149.5,1.7,13.85,182.5,206.28,168.36
2018,12,22,10,0,119.0,168.0,1.8,14.2,215.0,254.55,207.72
2018,12,22,10,15,329.5,150.0,1.75,14.5,293.5,373.57,305.86
2018,12,22,10,30,540.0,132.0,1.7,14.8,372.0,504.47,409.46
2018,12,22,10,45,714.0,100.0,1.7,15.1,431.5,599.14,482.4
2018,12,22,11,0,888.0,68.0,1.7,15.4,491.0,686.79,547.65
2018,12,22,11,15,891.5,69.0,1.5,15.6,503.0,702.57,555.78
2018,12,22,11,30,895.0,70.0,1.3,15.8,515.0,715.25,562.1
2018,12,22,11,45,880.0,74.0,1.1,15.95,515.0,715.12,559.17
2018,12,22,12,0,865.0,78.0,0.9,16.1,515.0,716.05,557.02
2018,12,22,12,15,857.5,79.0,1.0,16.15,510.5,711.2,554.72
2018,12,22,12,30,850.0,80.0,1.1,16.2,506.0,703.23,550.3
2018,12,22,12,45,860.5,77.0,1.15,16.25,500.5,700.18,548.94
2018,12,22,13,0,871.0,74.0,1.2,16.3,495.0,689.61,542.2
2018,12,22,13,15,831.0,78.0,1.3,16.25,468.0,658.14,521.0
2018,12,22,13,30,791.0,82.0,1.4,16.2,441.0,620.78,494.16
2018,12,22,13,45,748.0,83.0,1.45,16.15,408.0,576.95,461.66
2018,12,22,14,0,705.0,84.0,1.5,16.1,375.0,534.83,429.73
2018,12,22,14,15,636.0,89.5,1.5,16.0,337.5,480.69,387.52
2018,12,22,14,30,567.0,95.0,1.5,15.9,300.0,428.32,345.96
2018,12,22,14,45,447.5,99.0,1.45,15.75,250.5,348.69,282.05
2018,12,22,15,0,328.0,103.0,1.4,15.6,201.0,279.63,225.66
2018,12,22,15,15,252.5,95.0,1.4,15.6,164.0,218.98,175.53
2018,12,22,15,30,177.0,87.0,1.4,15.6,127.0,170.45,134.82
2018,12,22,15,45,149.5,71.0,1.25,14.65,100.0,135.43,104.96
2018,12,22,16,0,122.0,55.0,1.1,13.7,73.0,102.7,76.67
2018,12,22,16,15,95.5,39.5,1.2,13.35,50.5,73.32,50.39
2018,12,22,16,30,69.0,24.0,1.3,13.0,28.0,43.29,14.52
2018,12,22,16,45,46.0,13.5,1.35,12.6,15.0,20.3,0.0
2018,12,22,17,0,23.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.45,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,15,44.0,8.0,1.5,8.9,9.5,7.86,0.0
2018,12,23,7,30,88.0,16.0,1.5,9.3,19.0,30.82,0.0
2018,12,23,7,45,157.0,29.5,1.5,9.65,45.0,75.84,44.54
2018,12,23,8,0,226.0,43.0,1.5,10.0,71.0,118.04,85.58
2018,12,23,8,15,270.0,55.5,1.55,10.35,101.5,156.59,120.39
2018,12,23,8,30,314.0,68.0,1.6,10.7,132.0,198.98,158.14
2018,12,23,8,45,255.0,85.5,1.65,11.1,144.5,202.95,164.52
2018,12,23,9,0,196.0,103.0,1.7,11.5,157.0,206.53,169.17
2018,12,23,9,15,162.5,120.5,1.75,12.05,169.5,211.66,173.96
2018,12,23,9,30,129.0,138.0,1.8,12.6,182.0,219.2,180.01
2018,12,23,9,45,137.5,144.0,1.9,13.15,195.0,234.21,192.35
2018,12,23,10,0,146.0,150.0,2.0,13.7,208.0,249.53,204.73
2018,12,23,10,15,277.0,152.0,2.0,14.15,271.5,343.24,281.86
2018,12,23,10,30,408.0,154.0,2.0,14.6,335.0,444.17,362.24
2018,12,23,10,45,467.0,152.0,2.05,15.0,367.5,489.8,397.53
2018,12,23,11,0,526.0,150.0,2.1,15.4,400.0,535.99,433.07
2018,12,23,11,15,515.5,157.0,2.1,15.7,407.5,544.06,438.14
2018,12,23,11,30,505.0,164.0,2.1,16.0,415.0,549.98,441.76
2018,12,23,11,45,555.5,152.0,2.15,16.3,430.5,575.82,461.93
2018,12,23,12,0,606.0,140.0,2.2,16.6,446.0,603.78,483.27
2018,12,23,12,15,601.5,140.0,2.25,16.75,442.5,600.17,480.26
2018,12,23,12,30,597.0,140.0,2.3,16.9,439.0,594.26,475.76
2018,12,23,12,45,702.5,110.0,2.35,17.05,455.0,630.09,504.55
2018,12,23,13,0,808.0,80.0,2.4,17.2,471.0,657.86,526.34
2018,12,23,13,15,832.0,71.5,2.45,17.2,462.0,651.86,522.4
2018,12,23,13,30,856.0,63.0,2.5,17.2,453.0,638.12,512.9
2018,12,23,13,45,844.0,61.5,2.55,17.2,429.0,609.98,491.5
2018,12,23,14,0,832.0,60.0,2.6,17.2,405.0,579.63,468.05
2018,12,23,14,15,807.5,59.5,2.5,17.0,374.0,544.54,440.08
2018,12,23,14,30,783.0,59.0,2.4,16.8,343.0,504.85,408.06
2018,12,23,14,45,734.0,60.0,2.3,16.55,305.0,453.56,366.27
2018,12,23,15,0,685.0,61.0,2.2,16.3,267.0,403.54,324.59
2018,12,23,15,15,587.5,61.0,2.2,16.3,220.0,335.13,267.52
2018,12,23,15,30,490.0,61.0,2.2,16.3,173.0,271.31,213.48
2018,12,23,15,45,447.5,53.0,1.9,15.0,139.5,225.2,173.23
2018,12,23,16,0,405.0,45.0,1.6,13.7,106.0,182.07,134.62
2018,12,23,16,15,302.0,35.0,1.65,13.25,72.0,124.99,85.34
2018,12,23,16,30,199.0,25.0,1.7,12.8,38.0,74.05,29.06
2018,12,23,16,45,114.5,14.0,1.75,12.35,20.0,31.45,0.0
2018,12,23,17,0,30.0,3.0,1.8,11.9,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.75,11.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.5,1.0,11.25,6.0,5.41,0.0
2018,12,24,7,30,24.0,11.0,1.0,11.7,12.0,14.89,0.0
2018,12,24,7,45,26.0,27.0,0.95,12.2,29.0,34.23,18.02
2018,12,24,8,0,28.0,43.0,0.9,12.7,46.0,53.4,37.62
2018,12,24,8,15,121.5,56.5,0.85,13.2,80.0,105.65,80.28
2018,12,24,8,30,215.0,70.0,0.8,13.7,114.0,159.81,125.32
2018,12,24,8,45,459.5,61.0,0.7,14.15,180.5,265.89,211.22
2018,12,24,9,0,704.0,52.0,0.6,14.6,247.0,383.34,304.59
2018,12,24,9,15,550.0,77.5,0.85,15.1,243.0,366.61,294.33
2018,12,24,9,30,396.0,103.0,1.1,15.6,239.0,331.96,268.72
2018,12,24,9,45,287.0,135.5,1.35,16.05,239.0,314.22,254.82
2018,12,24,10,0,178.0,168.0,1.6,16.5,239.0,289.12,233.73
2018,12,24,10,15,151.0,171.5,1.8,16.65,234.5,280.63,226.88
2018,12,24,10,30,124.0,175.0,2.0,16.8,230.0,270.43,218.32
2018,12,24,10,45,79.5,175.0,2.2,16.95,211.0,235.8,189.7
2018,12,24,11,0,35.0,175.0,2.4,17.1,192.0,206.48,164.98
2018,12,24,11,15,48.0,191.0,2.5,17.15,214.5,233.72,187.12
2018,12,24,11,30,61.0,207.0,2.6,17.2,237.0,261.33,209.27
2018,12,24,11,45,46.0,200.5,2.75,17.25,223.5,243.42,194.51
2018,12,24,12,0,31.0,194.0,2.9,17.3,210.0,225.39,179.73
2018,12,24,12,15,26.0,190.0,3.0,17.15,203.5,209.97,167.43
2018,12,24,12,30,21.0,186.0,3.1,17.0,197.0,202.1,161.15
2018,12,24,12,45,30.0,178.0,3.2,16.9,193.0,206.56,165.22
2018,12,24,13,0,39.0,170.0,3.3,16.8,189.0,203.72,163.4
2018,12,24,13,15,69.0,177.5,3.35,16.55,209.5,232.2,187.5
2018,12,24,13,30,99.0,185.0,3.4,16.3,230.0,259.75,210.65
2018,12,24,13,45,114.5,155.5,3.45,16.1,205.0,241.4,196.54
2018,12,24,14,0,130.0,126.0,3.5,15.9,180.0,214.94,175.74
2018,12,24,14,15,65.0,85.0,3.4,15.7,112.0,128.16,103.29
2018,12,24,14,30,0.0,44.0,3.3,15.5,44.0,42.49,30.46
2018,12,24,14,45,52.5,47.5,3.25,15.25,63.5,76.9,60.32
2018,12,24,15,0,105.0,51.0,3.2,15.0,83.0,107.95,86.56
2018,12,24,15,15,226.0,52.5,3.2,15.0,108.5,164.58,132.93
2018,12,24,15,30,347.0,54.0,3.2,15.0,134.0,207.96,165.6
2018,12,24,15,45,210.0,46.0,2.8,14.5,91.5,132.48,102.18
2018,12,24,16,0,73.0,38.0,2.4,14.0,49.0,63.6,45.77
2018,12,24,16,15,44.0,26.5,2.4,13.85,32.5,40.44,25.8
2018,12,24,16,30,15.0,15.0,2.4,13.7,16.0,17.68,3.99
2018,12,24,16,45,11.5,8.0,2.35,13.55,8.5,9.66,0.0
2018,12,24,17,0,8.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,12,24,17,15,4.0,0.5,2.35,13.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,25,7,15,9.0,4.0,3.35,8.6,4.5,3.93,0.0
2018,12,25,7,30,18.0,8.0,3.5,8.8,9.0,10.9,0.0
2018,12,25,7,45,49.0,18.5,3.65,9.0,24.0,33.66,16.84
2018,12,25,8,0,80.0,29.0,3.8,9.2,39.0,56.54,39.2
2018,12,25,8,15,284.0,38.5,3.9,9.45,93.0,142.58,109.12
2018,12,25,8,30,488.0,48.0,4.0,9.7,147.0,240.46,191.54
2018,12,25,8,45,605.0,51.5,4.15,9.95,200.5,313.66,255.58
2018,12,25,9,0,722.0,55.0,4.3,10.2,254.0,393.97,325.16
2018,12,25,9,15,747.0,59.5,4.35,10.55,291.0,439.93,365.74
2018,12,25,9,30,772.0,64.0,4.4,10.9,328.0,485.77,405.14
2018,12,25,9,45,785.5,68.0,4.5,11.3,359.0,524.19,437.58
2018,12,25,10,0,799.0,72.0,4.6,11.7,390.0,561.12,468.01
2018,12,25,10,15,817.0,74.0,4.65,12.0,417.5,596.84,496.91
2018,12,25,10,30,835.0,76.0,4.7,12.3,445.0,630.81,523.87
2018,12,25,10,45,848.0,76.0,4.75,12.6,465.5,657.18,544.5
2018,12,25,11,0,861.0,76.0,4.8,12.9,486.0,681.09,562.51
2018,12,25,11,15,867.0,77.0,4.85,13.1,499.0,698.67,575.28
2018,12,25,11,30,873.0,78.0,4.9,13.3,512.0,713.26,585.85
2018,12,25,11,45,876.0,78.0,4.95,13.5,517.5,721.49,591.62
2018,12,25,12,0,879.0,78.0,5.0,13.7,523.0,726.52,595.09
2018,12,25,12,15,876.0,79.5,5.05,13.75,521.0,725.77,594.61
2018,12,25,12,30,873.0,81.0,5.1,13.8,519.0,721.79,591.81
2018,12,25,12,45,865.5,81.0,5.15,13.85,508.5,709.74,582.93
2018,12,25,13,0,858.0,81.0,5.2,13.9,498.0,694.67,571.83
2018,12,25,13,15,851.5,80.0,5.25,13.9,481.5,676.23,558.28
2018,12,25,13,30,845.0,79.0,5.3,13.9,465.0,655.0,541.67
2018,12,25,13,45,834.5,76.5,5.3,13.9,441.0,626.86,519.2
2018,12,25,14,0,824.0,74.0,5.3,13.9,417.0,596.41,494.52
2018,12,25,14,15,807.5,71.5,5.25,13.8,387.5,560.35,464.92
2018,12,25,14,30,791.0,69.0,5.2,13.7,358.0,522.74,433.44
2018,12,25,14,45,766.0,65.0,5.15,13.55,322.0,477.8,395.38
2018,12,25,15,0,741.0,61.0,5.1,13.4,286.0,432.46,356.03
2018,12,25,15,15,698.5,57.5,5.1,13.4,246.0,379.9,309.68
2018,12,25,15,30,656.0,54.0,5.1,13.4,206.0,331.05,265.3
2018,12,25,15,45,592.5,48.5,4.45,12.65,165.0,272.93,213.03
2018,12,25,16,0,529.0,43.0,3.8,11.9,124.0,219.36,164.14
2018,12,25,16,15,421.5,35.0,3.6,11.45,86.5,156.91,108.76
2018,12,25,16,30,314.0,27.0,3.4,11.0,49.0,101.09,46.26
2018,12,25,16,45,168.5,15.5,3.15,10.5,26.0,41.86,0.0
2018,12,25,17,0,23.0,4.0,2.9,10.0,3.0,0.0,0.0
2018,12,25,17,15,11.5,2.0,2.8,9.8,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,15,82.0,8.0,2.0,8.0,11.0,0.0,0.0
2018,12,26,7,30,164.0,16.0,2.1,8.4,22.0,43.15,0.0
2018,12,26,7,45,182.0,29.0,2.2,8.85,44.0,79.42,44.5
2018,12,26,8,0,200.0,42.0,2.3,9.3,66.0,109.05,78.84
2018,12,26,8,15,291.0,52.0,2.35,9.8,102.5,158.07,121.31
2018,12,26,8,30,382.0,62.0,2.4,10.3,139.0,215.41,171.1
2018,12,26,8,45,421.5,71.5,2.5,10.75,173.5,258.93,210.07
2018,12,26,9,0,461.0,81.0,2.6,11.2,208.0,304.99,250.43
2018,12,26,9,15,600.5,74.5,2.75,11.7,264.0,386.75,319.07
2018,12,26,9,30,740.0,68.0,2.9,12.2,320.0,472.84,390.08
2018,12,26,9,45,784.5,67.5,3.0,12.65,358.0,522.51,430.64
2018,12,26,10,0,829.0,67.0,3.1,13.1,396.0,572.58,470.77
2018,12,26,10,15,840.0,69.0,3.25,13.35,421.5,604.87,496.63
2018,12,26,10,30,851.0,71.0,3.4,13.6,447.0,634.99,520.42
2018,12,26,10,45,662.5,108.5,3.55,13.8,409.5,573.59,470.69
2018,12,26,11,0,474.0,146.0,3.7,14.0,372.0,495.82,407.45
2018,12,26,11,15,354.5,171.0,3.75,14.1,342.5,439.17,360.91
2018,12,26,11,30,235.0,196.0,3.8,14.2,313.0,387.41,317.17
2018,12,26,11,45,500.0,149.5,3.9,14.3,401.5,533.78,438.38
2018,12,26,12,0,765.0,103.0,4.0,14.4,490.0,676.5,551.99
2018,12,26,12,15,795.5,96.0,4.0,14.4,497.0,687.48,559.52
2018,12,26,12,30,826.0,89.0,4.0,14.4,504.0,698.09,567.67
2018,12,26,12,45,792.5,95.0,4.0,14.4,487.0,674.93,550.22
2018,12,26,13,0,759.0,101.0,4.0,14.4,470.0,652.16,532.62
2018,12,26,13,15,814.0,86.5,3.95,14.3,470.0,659.05,538.93
2018,12,26,13,30,869.0,72.0,3.9,14.2,470.0,663.65,543.0
2018,12,26,13,45,857.0,70.0,3.85,14.15,445.5,634.7,520.15
2018,12,26,14,0,845.0,68.0,3.8,14.1,421.0,603.44,495.29
2018,12,26,14,15,826.5,66.0,3.7,13.9,390.5,566.29,465.45
2018,12,26,14,30,808.0,64.0,3.6,13.7,360.0,527.66,433.78
2018,12,26,14,45,781.0,61.5,3.5,13.5,324.5,482.84,396.4
2018,12,26,15,0,754.0,59.0,3.4,13.3,289.0,437.72,357.8
2018,12,26,15,15,713.0,55.5,3.4,13.3,249.0,385.34,312.23
2018,12,26,15,30,672.0,52.0,3.4,13.3,209.0,334.47,266.75
2018,12,26,15,45,607.5,46.5,2.85,12.2,167.5,275.09,214.23
2018,12,26,16,0,543.0,41.0,2.3,11.1,126.0,222.52,166.6
2018,12,26,16,15,432.0,34.0,2.25,10.75,88.0,159.45,110.94
2018,12,26,16,30,321.0,27.0,2.2,10.4,50.0,103.57,50.06
2018,12,26,16,45,172.5,15.5,2.15,10.0,26.5,42.82,0.0
2018,12,26,17,0,24.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,26,17,15,12.0,2.0,2.1,9.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
